Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,1,7,15,16.5,4.0,0.9,9.5,4.5,0.0,0.0
2018,1,1,7,30,33.0,8.0,0.9,9.8,9.0,29.77,0.0
2018,1,1,7,45,78.0,23.0,0.85,10.05,29.5,107.0,21.76
2018,1,1,8,0,123.0,38.0,0.8,10.3,50.0,175.34,136.34
2018,1,1,8,15,183.5,50.5,0.9,10.7,79.0,238.89,197.05
2018,1,1,8,30,244.0,63.0,1.0,11.1,108.0,325.6,271.23
2018,1,1,8,45,265.5,77.0,1.05,11.5,136.5,365.96,305.45
2018,1,1,9,0,287.0,91.0,1.1,11.9,165.0,386.5,323.31
2018,1,1,9,15,339.5,99.5,1.15,12.4,200.0,466.09,386.69
2018,1,1,9,30,392.0,108.0,1.2,12.9,235.0,526.35,433.14
2018,1,1,9,45,449.5,110.5,1.2,13.4,270.5,582.85,475.04
2018,1,1,10,0,507.0,113.0,1.2,13.9,306.0,638.49,514.77
2018,1,1,10,15,504.5,123.5,1.15,14.4,327.0,647.72,518.91
2018,1,1,10,30,502.0,134.0,1.1,14.9,348.0,654.53,521.69
2018,1,1,10,45,536.5,133.0,1.05,15.4,372.0,678.44,536.88
2018,1,1,11,0,571.0,132.0,1.0,15.9,396.0,708.08,555.76
2018,1,1,11,15,622.0,124.0,0.9,16.25,419.5,733.74,571.11
2018,1,1,11,30,673.0,116.0,0.8,16.6,443.0,754.65,582.89
2018,1,1,11,45,606.0,135.0,0.7,17.0,432.5,701.1,542.59
2018,1,1,12,0,539.0,154.0,0.6,17.4,422.0,640.31,496.87
2018,1,1,12,15,511.0,161.0,0.6,17.6,414.5,606.42,471.94
2018,1,1,12,30,483.0,168.0,0.6,17.8,407.0,572.04,446.12
2018,1,1,12,45,555.5,145.5,0.6,18.0,416.0,578.74,451.7
2018,1,1,13,0,628.0,123.0,0.6,18.2,425.0,586.19,456.7
2018,1,1,13,15,581.0,131.0,0.6,18.2,403.5,533.44,416.58
2018,1,1,13,30,534.0,139.0,0.6,18.2,382.0,477.25,374.0
2018,1,1,13,45,563.0,124.0,0.65,18.2,369.0,454.23,356.15
2018,1,1,14,0,592.0,109.0,0.7,18.2,356.0,421.88,330.04
2018,1,1,14,15,617.0,96.0,0.7,18.05,337.5,385.5,299.54
2018,1,1,14,30,642.0,83.0,0.7,17.9,319.0,345.43,264.79
2018,1,1,14,45,616.0,79.5,0.7,17.7,288.5,293.79,220.53
2018,1,1,15,0,590.0,76.0,0.7,17.5,258.0,244.22,177.23
2018,1,1,15,15,527.5,72.0,0.7,17.5,219.0,188.42,130.15
2018,1,1,15,30,465.0,68.0,0.7,17.5,180.0,139.55,90.28
2018,1,1,15,45,373.0,61.5,0.7,16.55,140.5,90.41,54.63
2018,1,1,16,0,281.0,55.0,0.7,15.6,101.0,54.76,33.58
2018,1,1,16,15,226.5,42.0,0.75,15.25,72.0,32.19,21.89
2018,1,1,16,30,172.0,29.0,0.8,14.9,43.0,22.45,10.63
2018,1,1,16,45,108.5,17.0,0.85,14.5,24.0,14.51,0.0
2018,1,1,17,0,45.0,5.0,0.9,14.1,5.0,4.27,0.0
2018,1,1,17,15,22.5,2.5,0.9,13.9,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,7,15,2.5,3.0,1.0,10.85,3.0,0.0,0.0
2018,1,2,7,30,5.0,6.0,0.9,11.3,6.0,8.59,0.0
2018,1,2,7,45,2.5,17.0,0.85,11.75,17.0,15.88,0.0
2018,1,2,8,0,0.0,28.0,0.8,12.2,28.0,25.05,14.35
2018,1,2,8,15,0.0,42.5,0.85,12.7,42.5,40.37,28.28
2018,1,2,8,30,0.0,57.0,0.9,13.2,57.0,54.83,40.99
2018,1,2,8,45,1.5,71.0,0.95,13.75,71.5,69.5,53.75
2018,1,2,9,0,3.0,85.0,1.0,14.3,86.0,84.1,66.26
2018,1,2,9,15,26.0,106.0,0.95,14.75,114.5,140.6,114.52
2018,1,2,9,30,49.0,127.0,0.9,15.2,143.0,186.15,152.54
2018,1,2,9,45,80.0,143.5,0.8,15.65,172.5,232.38,190.5
2018,1,2,10,0,111.0,160.0,0.7,16.1,202.0,297.13,241.87
2018,1,2,10,15,155.0,171.0,0.7,16.65,234.5,347.63,281.36
2018,1,2,10,30,199.0,182.0,0.7,17.2,267.0,397.58,319.5
2018,1,2,10,45,138.5,176.0,0.65,17.7,236.5,328.66,263.29
2018,1,2,11,0,78.0,170.0,0.6,18.2,206.0,243.3,194.55
2018,1,2,11,15,39.0,139.0,0.6,18.5,157.0,169.19,134.55
2018,1,2,11,30,0.0,108.0,0.6,18.8,108.0,91.93,70.56
2018,1,2,11,45,0.0,116.0,0.6,19.05,116.0,99.23,76.61
2018,1,2,12,0,0.0,124.0,0.6,19.3,124.0,106.54,82.43
2018,1,2,12,15,0.5,134.5,0.65,19.4,134.5,116.64,90.6
2018,1,2,12,30,1.0,145.0,0.7,19.5,145.0,126.72,98.73
2018,1,2,12,45,6.5,149.5,0.7,19.6,152.5,134.64,105.25
2018,1,2,13,0,12.0,154.0,0.7,19.7,160.0,142.12,111.39
2018,1,2,13,15,22.5,167.0,0.7,19.65,177.5,160.46,126.36
2018,1,2,13,30,33.0,180.0,0.7,19.6,195.0,187.02,147.69
2018,1,2,13,45,39.0,172.0,0.7,19.55,189.0,179.43,141.63
2018,1,2,14,0,45.0,164.0,0.7,19.5,183.0,171.39,135.26
2018,1,2,14,15,58.5,157.0,0.65,19.2,180.0,167.17,131.85
2018,1,2,14,30,72.0,150.0,0.6,18.9,177.0,161.49,126.95
2018,1,2,14,45,74.0,133.5,0.55,18.6,159.0,141.66,110.47
2018,1,2,15,0,76.0,117.0,0.5,18.3,141.0,121.99,93.9
2018,1,2,15,15,149.5,103.5,0.5,18.3,142.5,123.61,91.81
2018,1,2,15,30,223.0,90.0,0.5,18.3,144.0,114.75,80.32
2018,1,2,15,45,195.0,75.0,0.6,17.25,116.0,82.76,55.48
2018,1,2,16,0,167.0,60.0,0.7,16.2,88.0,54.44,35.77
2018,1,2,16,15,123.0,45.0,0.75,15.75,62.5,34.57,23.93
2018,1,2,16,30,79.0,30.0,0.8,15.3,37.0,23.35,11.71
2018,1,2,16,45,52.5,17.5,0.85,14.85,21.0,14.94,0.0
2018,1,2,17,0,26.0,5.0,0.9,14.4,5.0,4.27,0.0
2018,1,2,17,15,13.0,2.5,0.9,14.15,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.1,11.4,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,11.7,2.0,1.71,0.0
2018,1,3,7,45,0.0,4.0,1.05,11.95,4.0,3.28,0.0
2018,1,3,8,0,0.0,6.0,1.0,12.2,6.0,4.92,0.0
2018,1,3,8,15,0.0,7.5,0.95,12.5,7.5,6.15,0.0
2018,1,3,8,30,0.0,9.0,0.9,12.8,9.0,7.39,0.68
2018,1,3,8,45,0.0,11.5,0.85,13.1,11.5,9.45,2.5
2018,1,3,9,0,0.0,14.0,0.8,13.4,14.0,11.51,4.32
2018,1,3,9,15,0.0,19.5,0.8,13.6,19.5,16.05,8.26
2018,1,3,9,30,0.0,25.0,0.8,13.8,25.0,20.61,12.18
2018,1,3,9,45,0.0,22.5,0.75,13.95,22.5,18.55,10.38
2018,1,3,10,0,0.0,20.0,0.7,14.1,20.0,16.49,8.58
2018,1,3,10,15,0.0,23.5,0.75,14.3,23.5,19.39,11.04
2018,1,3,10,30,0.0,27.0,0.8,14.5,27.0,22.29,13.49
2018,1,3,10,45,0.0,27.0,0.8,14.65,27.0,22.29,13.46
2018,1,3,11,0,0.0,27.0,0.8,14.8,27.0,22.3,13.43
2018,1,3,11,15,0.0,27.0,0.7,14.85,27.0,22.3,13.42
2018,1,3,11,30,0.0,27.0,0.6,14.9,27.0,22.31,13.41
2018,1,3,11,45,0.0,26.0,0.5,15.0,26.0,21.48,12.7
2018,1,3,12,0,0.0,25.0,0.4,15.1,25.0,20.66,11.99
2018,1,3,12,15,0.0,37.0,0.6,15.05,37.0,30.6,20.44
2018,1,3,12,30,0.0,49.0,0.8,15.0,49.0,40.57,28.87
2018,1,3,12,45,0.0,49.5,1.0,15.0,49.5,40.99,29.21
2018,1,3,13,0,0.0,50.0,1.2,15.0,50.0,41.4,29.58
2018,1,3,13,15,0.0,57.0,1.4,15.0,57.0,47.22,34.52
2018,1,3,13,30,0.0,64.0,1.6,15.0,64.0,53.05,39.48
2018,1,3,13,45,0.0,43.5,1.8,15.05,43.5,35.98,25.05
2018,1,3,14,0,0.0,23.0,2.0,15.1,23.0,18.98,10.59
2018,1,3,14,15,0.0,22.0,1.9,15.1,22.0,18.14,9.9
2018,1,3,14,30,0.0,21.0,1.8,15.1,21.0,17.31,9.21
2018,1,3,14,45,1.5,52.0,1.7,15.1,52.5,43.53,31.64
2018,1,3,15,0,3.0,83.0,1.6,15.1,84.0,69.88,53.97
2018,1,3,15,15,8.0,86.0,1.6,15.1,88.0,73.06,56.38
2018,1,3,15,30,13.0,89.0,1.6,15.1,92.0,75.16,57.72
2018,1,3,15,45,23.0,72.5,1.35,14.55,77.0,61.69,45.77
2018,1,3,16,0,33.0,56.0,1.1,14.0,62.0,46.41,32.68
2018,1,3,16,15,23.0,41.5,1.2,13.8,45.0,33.07,22.91
2018,1,3,16,30,13.0,27.0,1.3,13.6,28.0,21.89,11.09
2018,1,3,16,45,9.0,15.0,1.45,13.45,15.5,12.37,0.0
2018,1,3,17,0,5.0,3.0,1.6,13.3,3.0,2.56,0.0
2018,1,3,17,15,2.5,1.5,1.75,13.45,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,7,15,8.0,3.5,1.55,13.1,3.5,0.0,0.0
2018,1,4,7,30,16.0,7.0,1.6,13.5,7.0,17.07,0.0
2018,1,4,7,45,56.5,22.0,1.65,13.95,27.0,88.66,14.24
2018,1,4,8,0,97.0,37.0,1.7,14.4,47.0,153.0,116.69
2018,1,4,8,15,146.5,51.0,1.75,14.8,74.0,210.25,171.06
2018,1,4,8,30,196.0,65.0,1.8,15.2,101.0,270.47,223.75
2018,1,4,8,45,224.0,79.5,1.8,15.6,130.0,315.37,262.0
2018,1,4,9,0,252.0,94.0,1.8,16.0,159.0,360.68,299.37
2018,1,4,9,15,285.5,105.0,1.85,16.5,189.5,405.6,335.49
2018,1,4,9,30,319.0,116.0,1.9,17.0,220.0,450.69,370.72
2018,1,4,9,45,354.0,124.5,2.0,17.5,251.0,514.4,419.14
2018,1,4,10,0,389.0,133.0,2.1,18.0,282.0,556.59,450.46
2018,1,4,10,15,486.0,123.5,2.2,18.35,323.0,631.77,507.37
2018,1,4,10,30,583.0,114.0,2.3,18.7,364.0,714.83,567.35
2018,1,4,10,45,512.0,129.5,2.35,19.05,357.0,653.22,520.16
2018,1,4,11,0,441.0,145.0,2.4,19.4,350.0,599.87,478.94
2018,1,4,11,15,572.0,119.5,2.45,19.55,394.0,686.47,544.01
2018,1,4,11,30,703.0,94.0,2.5,19.7,438.0,756.69,593.93
2018,1,4,11,45,494.5,107.5,2.5,19.85,351.0,577.67,461.01
2018,1,4,12,0,286.0,121.0,2.5,20.0,264.0,395.12,318.8
2018,1,4,12,15,333.0,129.5,2.5,19.95,296.0,431.2,347.95
2018,1,4,12,30,380.0,138.0,2.5,19.9,328.0,462.7,372.11
2018,1,4,12,45,393.0,144.0,2.5,19.9,338.0,461.62,370.54
2018,1,4,13,0,406.0,150.0,2.5,19.9,348.0,457.91,366.98
2018,1,4,13,15,369.5,160.0,2.45,19.8,335.5,423.48,339.05
2018,1,4,13,30,333.0,170.0,2.4,19.7,323.0,378.82,303.32
2018,1,4,13,45,297.0,160.5,2.4,19.55,292.0,330.05,264.26
2018,1,4,14,0,261.0,151.0,2.4,19.4,261.0,284.37,227.19
2018,1,4,14,15,457.5,113.0,2.3,19.2,290.5,328.45,260.15
2018,1,4,14,30,654.0,75.0,2.2,19.0,320.0,346.27,268.67
2018,1,4,14,45,668.0,70.5,2.1,18.8,300.5,306.8,231.97
2018,1,4,15,0,682.0,66.0,2.0,18.6,281.0,264.82,192.46
2018,1,4,15,15,642.5,62.0,2.0,18.6,244.0,208.73,143.08
2018,1,4,15,30,603.0,58.0,2.0,18.6,207.0,156.68,98.59
2018,1,4,15,45,544.0,52.5,1.6,17.65,168.5,105.54,59.64
2018,1,4,16,0,485.0,47.0,1.2,16.7,130.0,61.36,32.94
2018,1,4,16,15,393.0,39.0,1.15,16.15,94.0,31.96,21.77
2018,1,4,16,30,301.0,31.0,1.1,15.6,58.0,25.85,14.36
2018,1,4,16,45,178.5,19.5,1.05,15.05,33.0,16.38,0.0
2018,1,4,17,0,56.0,8.0,1.0,14.5,8.0,6.83,0.0
2018,1,4,17,15,28.0,4.0,1.0,14.4,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,1.2,14.7,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,1.2,14.9,2.0,1.71,0.0
2018,1,5,7,45,0.0,4.5,1.2,15.15,4.5,3.69,0.0
2018,1,5,8,0,0.0,7.0,1.2,15.4,7.0,5.74,0.0
2018,1,5,8,15,0.0,8.5,1.2,15.55,8.5,6.98,0.16
2018,1,5,8,30,0.0,10.0,1.2,15.7,10.0,8.21,1.3
2018,1,5,8,45,0.0,11.0,1.2,15.9,11.0,9.04,2.06
2018,1,5,9,0,0.0,12.0,1.2,16.1,12.0,9.86,2.8
2018,1,5,9,15,0.0,17.0,1.2,16.2,17.0,13.99,6.35
2018,1,5,9,30,0.0,22.0,1.2,16.3,22.0,18.13,9.88
2018,1,5,9,45,0.0,40.5,1.2,16.45,40.5,33.46,22.93
2018,1,5,10,0,0.0,59.0,1.2,16.6,59.0,48.86,35.91
2018,1,5,10,15,9.0,79.5,1.2,16.7,83.5,74.69,57.96
2018,1,5,10,30,18.0,100.0,1.2,16.8,108.0,111.46,88.81
2018,1,5,10,45,24.5,127.0,1.2,16.85,138.0,146.31,117.48
2018,1,5,11,0,31.0,154.0,1.2,16.9,168.0,181.47,145.98
2018,1,5,11,15,38.5,166.0,1.2,16.95,184.5,199.67,160.59
2018,1,5,11,30,46.0,178.0,1.2,17.0,201.0,217.41,174.78
2018,1,5,11,45,34.5,171.0,1.2,17.1,188.5,196.58,157.39
2018,1,5,12,0,23.0,164.0,1.2,17.2,176.0,164.6,131.15
2018,1,5,12,15,34.5,174.5,1.25,17.2,192.0,195.36,156.38
2018,1,5,12,30,46.0,185.0,1.3,17.2,208.0,213.01,170.72
2018,1,5,12,45,39.0,181.0,1.3,17.15,200.5,200.46,160.37
2018,1,5,13,0,32.0,177.0,1.3,17.1,193.0,188.53,150.65
2018,1,5,13,15,24.0,152.0,1.3,17.05,163.5,155.25,123.64
2018,1,5,13,30,16.0,127.0,1.3,17.0,134.0,117.83,93.04
2018,1,5,13,45,8.0,100.0,1.3,16.9,103.5,88.34,68.69
2018,1,5,14,0,0.0,73.0,1.3,16.8,73.0,60.55,45.54
2018,1,5,14,15,0.0,57.5,1.25,16.65,57.5,47.61,34.78
2018,1,5,14,30,0.0,42.0,1.2,16.5,42.0,34.71,23.94
2018,1,5,14,45,0.0,44.0,1.1,16.35,44.0,36.36,25.41
2018,1,5,15,0,0.0,46.0,1.0,16.2,46.0,38.02,26.86
2018,1,5,15,15,16.0,68.5,1.0,16.2,72.5,61.69,46.31
2018,1,5,15,30,32.0,91.0,1.0,16.2,99.0,81.16,61.71
2018,1,5,15,45,23.5,76.0,0.85,15.65,81.5,64.63,48.04
2018,1,5,16,0,15.0,61.0,0.7,15.1,64.0,49.53,35.65
2018,1,5,16,15,8.0,43.0,0.7,14.85,44.5,34.44,24.12
2018,1,5,16,30,1.0,25.0,0.7,14.6,25.0,20.53,10.59
2018,1,5,16,45,7.5,15.0,0.7,14.4,15.0,12.46,0.0
2018,1,5,17,0,14.0,5.0,0.7,14.2,5.0,4.27,0.0
2018,1,5,17,15,7.0,2.5,0.8,14.1,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,6,7,15,41.0,5.0,0.85,10.9,5.5,0.0,0.0
2018,1,6,7,30,82.0,10.0,0.9,11.2,11.0,65.3,0.0
2018,1,6,7,45,208.0,21.0,0.9,11.5,38.5,211.57,43.41
2018,1,6,8,0,334.0,32.0,0.9,11.8,66.0,344.49,266.95
2018,1,6,8,15,443.5,39.5,1.0,12.05,107.0,450.92,364.36
2018,1,6,8,30,553.0,47.0,1.1,12.3,148.0,562.78,455.53
2018,1,6,8,45,590.0,53.0,1.2,12.6,184.5,614.93,497.86
2018,1,6,9,0,627.0,59.0,1.3,12.9,221.0,666.61,538.29
2018,1,6,9,15,696.5,59.0,1.3,13.25,265.0,731.39,585.52
2018,1,6,9,30,766.0,59.0,1.3,13.6,309.0,802.97,635.58
2018,1,6,9,45,787.5,62.5,1.3,13.95,343.0,833.63,655.07
2018,1,6,10,0,809.0,66.0,1.3,14.3,377.0,861.39,672.47
2018,1,6,10,15,819.5,69.0,1.35,14.65,403.5,875.12,680.56
2018,1,6,10,30,830.0,72.0,1.4,15.0,430.0,885.43,686.39
2018,1,6,10,45,795.0,83.0,1.4,15.4,440.0,860.56,667.17
2018,1,6,11,0,760.0,94.0,1.4,15.8,450.0,838.0,650.06
2018,1,6,11,15,686.5,114.0,1.45,15.95,443.0,783.95,612.04
2018,1,6,11,30,613.0,134.0,1.5,16.1,436.0,727.14,571.89
2018,1,6,11,45,530.5,156.5,1.55,16.3,420.5,657.44,520.81
2018,1,6,12,0,448.0,179.0,1.6,16.5,405.0,597.11,474.62
2018,1,6,12,15,454.0,177.5,1.6,16.55,406.5,583.21,464.35
2018,1,6,12,30,460.0,176.0,1.6,16.6,408.0,567.28,452.07
2018,1,6,12,45,550.0,149.5,1.55,16.65,422.5,584.15,465.48
2018,1,6,13,0,640.0,123.0,1.5,16.7,437.0,600.61,477.52
2018,1,6,13,15,655.5,116.0,1.5,16.6,429.0,572.66,455.76
2018,1,6,13,30,671.0,109.0,1.5,16.5,421.0,541.58,431.43
2018,1,6,13,45,603.0,117.0,1.45,16.45,387.5,475.81,379.25
2018,1,6,14,0,535.0,125.0,1.4,16.4,354.0,409.28,325.99
2018,1,6,14,15,588.0,106.5,1.4,16.25,342.5,388.95,307.73
2018,1,6,14,30,641.0,88.0,1.4,16.1,331.0,356.73,278.39
2018,1,6,14,45,615.5,84.0,1.4,15.9,300.0,304.49,232.95
2018,1,6,15,0,590.0,80.0,1.4,15.7,269.0,254.25,188.45
2018,1,6,15,15,604.0,69.0,1.4,15.7,241.5,209.01,146.34
2018,1,6,15,30,618.0,58.0,1.4,15.7,214.0,161.76,103.25
2018,1,6,15,45,598.0,51.0,1.2,14.5,180.0,112.43,63.61
2018,1,6,16,0,578.0,44.0,1.0,13.3,146.0,65.35,33.43
2018,1,6,16,15,488.0,37.5,1.05,12.75,107.0,30.88,21.29
2018,1,6,16,30,398.0,31.0,1.1,12.2,68.0,25.94,15.32
2018,1,6,16,45,245.0,20.0,1.15,11.65,39.0,16.78,0.0
2018,1,6,17,0,92.0,9.0,1.2,11.1,10.0,7.68,0.0
2018,1,6,17,15,46.0,4.5,1.2,10.9,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,7,15,5.0,3.0,1.05,7.75,3.0,0.0,0.0
2018,1,7,7,30,10.0,6.0,1.1,8.2,6.0,12.04,0.0
2018,1,7,7,45,143.5,21.0,1.1,8.7,35.0,163.24,34.59
2018,1,7,8,0,277.0,36.0,1.1,9.2,64.0,305.92,240.62
2018,1,7,8,15,319.0,41.5,1.15,9.45,88.5,353.97,292.45
2018,1,7,8,30,361.0,47.0,1.2,9.7,113.0,404.14,337.35
2018,1,7,8,45,186.0,62.5,1.25,10.0,97.0,254.66,215.55
2018,1,7,9,0,11.0,78.0,1.3,10.3,81.0,81.8,65.42
2018,1,7,9,15,6.5,91.5,1.3,10.7,93.5,90.78,73.19
2018,1,7,9,30,2.0,105.0,1.3,11.1,106.0,99.56,80.32
2018,1,7,9,45,5.0,111.0,1.35,11.55,113.0,106.32,85.98
2018,1,7,10,0,8.0,117.0,1.4,12.0,120.0,113.51,91.92
2018,1,7,10,15,4.0,104.5,1.45,12.35,106.0,94.88,75.75
2018,1,7,10,30,0.0,92.0,1.5,12.7,92.0,77.95,61.06
2018,1,7,10,45,6.0,122.5,1.55,13.1,125.5,113.13,90.79
2018,1,7,11,0,12.0,153.0,1.6,13.5,159.0,149.13,120.65
2018,1,7,11,15,22.5,174.5,1.55,13.75,185.5,179.85,145.98
2018,1,7,11,30,33.0,196.0,1.5,14.0,212.0,227.2,184.41
2018,1,7,11,45,23.0,186.5,1.5,14.25,198.0,189.27,152.83
2018,1,7,12,0,13.0,177.0,1.5,14.5,184.0,169.39,136.15
2018,1,7,12,15,9.5,174.0,1.45,14.6,179.0,162.32,130.19
2018,1,7,12,30,6.0,171.0,1.4,14.7,174.0,155.64,124.55
2018,1,7,12,45,10.0,170.5,1.35,14.85,175.5,157.3,125.99
2018,1,7,13,0,14.0,170.0,1.3,15.0,177.0,158.7,127.19
2018,1,7,13,15,33.0,180.5,1.25,14.95,196.0,190.14,153.28
2018,1,7,13,30,52.0,191.0,1.2,14.9,215.0,209.74,169.35
2018,1,7,13,45,31.5,160.0,1.1,14.8,174.5,163.27,131.2
2018,1,7,14,0,11.0,129.0,1.0,14.7,134.0,115.24,91.6
2018,1,7,14,15,7.0,119.0,0.9,14.4,122.0,103.74,82.28
2018,1,7,14,30,3.0,109.0,0.8,14.1,110.0,92.79,73.32
2018,1,7,14,45,41.5,118.0,0.7,13.8,131.5,116.92,93.01
2018,1,7,15,0,80.0,127.0,0.6,13.5,153.0,132.62,104.67
2018,1,7,15,15,114.5,110.0,0.6,13.5,142.0,122.6,94.26
2018,1,7,15,30,149.0,93.0,0.6,13.5,131.0,105.06,77.23
2018,1,7,15,45,106.0,66.5,0.6,13.0,91.0,67.6,47.48
2018,1,7,16,0,63.0,40.0,0.6,12.5,51.0,36.44,23.62
2018,1,7,16,15,44.0,29.0,0.6,12.4,35.5,23.87,15.3
2018,1,7,16,30,25.0,18.0,0.6,12.3,20.0,15.08,6.72
2018,1,7,16,45,25.5,12.5,0.65,12.15,13.5,10.49,0.0
2018,1,7,17,0,26.0,7.0,0.7,12.0,7.0,5.97,0.0
2018,1,7,17,15,13.0,3.5,0.7,11.95,3.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.6,12.45,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.7,12.6,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,1.8,12.7,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,1.9,12.8,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,2.0,13.0,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,2.1,13.2,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.5,2.15,13.35,8.5,6.98,0.35
2018,1,8,9,0,0.0,10.0,2.2,13.5,10.0,8.22,1.44
2018,1,8,9,15,0.0,12.0,2.25,13.65,12.0,9.87,2.88
2018,1,8,9,30,0.0,14.0,2.3,13.8,14.0,11.52,4.3
2018,1,8,9,45,0.0,26.5,2.4,13.95,26.5,21.85,13.19
2018,1,8,10,0,0.0,39.0,2.5,14.1,39.0,32.22,22.04
2018,1,8,10,15,0.0,29.5,2.45,14.2,29.5,24.35,15.26
2018,1,8,10,30,0.0,20.0,2.4,14.3,20.0,16.5,8.5
2018,1,8,10,45,0.0,29.5,2.35,14.4,29.5,24.37,15.2
2018,1,8,11,0,0.0,39.0,2.3,14.5,39.0,32.25,21.89
2018,1,8,11,15,0.0,33.5,2.3,14.6,33.5,27.69,17.97
2018,1,8,11,30,0.0,28.0,2.3,14.7,28.0,23.14,14.07
2018,1,8,11,45,0.0,30.0,2.3,14.8,30.0,24.8,15.47
2018,1,8,12,0,0.0,32.0,2.3,14.9,32.0,26.46,16.86
2018,1,8,12,15,0.0,30.5,2.2,14.95,30.5,25.22,15.8
2018,1,8,12,30,0.0,29.0,2.1,15.0,29.0,23.97,14.75
2018,1,8,12,45,0.0,28.5,2.0,15.05,28.5,23.56,14.4
2018,1,8,13,0,0.0,28.0,1.9,15.1,28.0,23.14,14.05
2018,1,8,13,15,0.0,33.0,1.85,15.1,33.0,27.28,17.59
2018,1,8,13,30,0.0,38.0,1.8,15.1,38.0,31.42,21.13
2018,1,8,13,45,0.0,35.0,1.8,15.1,35.0,28.92,19.04
2018,1,8,14,0,0.0,32.0,1.8,15.1,32.0,26.43,16.94
2018,1,8,14,15,0.0,29.5,1.7,15.0,29.5,24.35,15.21
2018,1,8,14,30,0.0,27.0,1.6,14.9,27.0,22.27,13.47
2018,1,8,14,45,0.5,27.0,1.5,14.8,27.0,22.44,13.64
2018,1,8,15,0,1.0,27.0,1.4,14.7,27.0,22.55,13.75
2018,1,8,15,15,0.5,21.0,1.4,14.7,21.0,17.41,9.33
2018,1,8,15,30,0.0,15.0,1.4,14.7,15.0,12.34,4.96
2018,1,8,15,45,0.0,12.0,1.25,14.4,12.0,9.86,2.81
2018,1,8,16,0,0.0,9.0,1.1,14.1,9.0,7.39,0.64
2018,1,8,16,15,0.0,7.0,1.05,13.95,7.0,5.74,0.0
2018,1,8,16,30,0.0,5.0,1.0,13.8,5.0,4.1,0.0
2018,1,8,16,45,0.0,3.0,1.0,13.7,3.0,2.46,0.0
2018,1,8,17,0,0.0,1.0,1.0,13.6,1.0,0.85,0.0
2018,1,8,17,15,0.0,0.5,1.0,13.7,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,1.0,13.15,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,1.0,13.4,1.0,0.85,0.0
2018,1,9,7,45,0.0,3.0,1.0,13.6,3.0,2.46,0.0
2018,1,9,8,0,0.0,5.0,1.0,13.8,5.0,4.1,0.0
2018,1,9,8,15,0.0,6.0,1.05,14.05,6.0,4.92,0.0
2018,1,9,8,30,0.0,7.0,1.1,14.3,7.0,5.74,0.0
2018,1,9,8,45,0.0,8.5,1.1,14.5,8.5,6.98,0.34
2018,1,9,9,0,0.0,10.0,1.1,14.7,10.0,8.22,1.43
2018,1,9,9,15,0.0,11.5,1.05,14.9,11.5,9.46,2.5
2018,1,9,9,30,0.0,13.0,1.0,15.1,13.0,10.7,3.56
2018,1,9,9,45,0.0,15.0,0.95,15.25,15.0,12.35,4.98
2018,1,9,10,0,0.0,17.0,0.9,15.4,17.0,14.01,6.38
2018,1,9,10,15,0.0,18.5,0.9,15.45,18.5,15.25,7.43
2018,1,9,10,30,0.0,20.0,0.9,15.5,20.0,16.5,8.47
2018,1,9,10,45,0.0,45.0,0.85,15.55,45.0,37.23,26.08
2018,1,9,11,0,0.0,70.0,0.8,15.6,70.0,58.06,43.59
2018,1,9,11,15,0.5,98.5,0.8,15.55,98.5,83.55,64.85
2018,1,9,11,30,1.0,127.0,0.8,15.5,127.0,110.82,87.36
2018,1,9,11,45,0.5,121.0,0.75,15.5,121.0,104.21,81.74
2018,1,9,12,0,0.0,115.0,0.7,15.5,115.0,97.87,76.47
2018,1,9,12,15,0.0,92.5,0.7,15.45,92.5,77.22,59.37
2018,1,9,12,30,0.0,70.0,0.7,15.4,70.0,58.08,43.45
2018,1,9,12,45,0.0,58.5,0.75,15.35,58.5,48.48,35.45
2018,1,9,13,0,0.0,47.0,0.8,15.3,47.0,38.91,27.41
2018,1,9,13,15,0.0,51.0,0.9,15.15,51.0,42.23,30.27
2018,1,9,13,30,0.0,55.0,1.0,15.0,55.0,45.55,33.13
2018,1,9,13,45,6.0,60.0,1.15,14.9,62.5,53.11,39.66
2018,1,9,14,0,12.0,65.0,1.3,14.8,70.0,62.23,47.46
2018,1,9,14,15,6.0,67.5,1.4,14.65,70.0,58.74,44.49
2018,1,9,14,30,0.0,70.0,1.5,14.5,70.0,58.04,44.0
2018,1,9,14,45,10.5,72.0,1.6,14.3,75.5,63.45,48.51
2018,1,9,15,0,21.0,74.0,1.7,14.1,81.0,69.33,53.21
2018,1,9,15,15,10.5,57.0,1.7,14.1,60.5,49.69,36.66
2018,1,9,15,30,0.0,40.0,1.7,14.1,40.0,33.04,22.77
2018,1,9,15,45,0.0,34.5,1.75,13.75,34.5,28.48,18.79
2018,1,9,16,0,0.0,29.0,1.8,13.4,29.0,23.92,14.75
2018,1,9,16,15,0.0,21.5,1.8,13.25,21.5,17.71,9.88
2018,1,9,16,30,0.0,14.0,1.8,13.1,14.0,11.52,3.93
2018,1,9,16,45,0.0,8.5,1.85,12.95,8.5,6.98,0.0
2018,1,9,17,0,0.0,3.0,1.9,12.8,3.0,2.56,0.0
2018,1,9,17,15,0.0,1.5,2.0,12.75,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,10,7,15,8.0,2.0,1.4,10.35,2.0,0.0,0.0
2018,1,10,7,30,16.0,4.0,1.4,10.7,4.0,14.47,0.0
2018,1,10,7,45,8.0,7.0,1.4,11.05,7.0,13.64,0.0
2018,1,10,8,0,0.0,10.0,1.4,11.4,10.0,8.21,0.96
2018,1,10,8,15,0.0,13.0,1.4,11.55,13.0,10.68,3.39
2018,1,10,8,30,0.0,16.0,1.4,11.7,16.0,13.16,5.66
2018,1,10,8,45,0.0,23.0,1.4,11.85,23.0,18.94,10.75
2018,1,10,9,0,0.0,30.0,1.4,12.0,30.0,24.74,15.83
2018,1,10,9,15,0.5,45.5,1.4,12.1,45.5,38.06,27.4
2018,1,10,9,30,1.0,61.0,1.4,12.2,61.0,51.44,38.92
2018,1,10,9,45,8.5,99.5,1.4,12.3,102.5,96.38,77.58
2018,1,10,10,0,16.0,138.0,1.4,12.4,144.0,144.71,118.33
2018,1,10,10,15,40.0,154.5,1.4,12.45,171.5,199.61,164.52
2018,1,10,10,30,64.0,171.0,1.4,12.5,199.0,239.21,197.36
2018,1,10,10,45,38.5,166.5,1.4,12.6,183.5,205.98,168.69
2018,1,10,11,0,13.0,162.0,1.4,12.7,168.0,159.39,129.17
2018,1,10,11,15,15.0,167.0,1.45,12.75,174.0,164.83,133.72
2018,1,10,11,30,17.0,172.0,1.5,12.8,180.0,170.26,138.12
2018,1,10,11,45,9.0,151.5,1.5,12.9,156.0,141.15,113.63
2018,1,10,12,0,1.0,131.0,1.5,13.0,132.0,113.76,90.55
2018,1,10,12,15,4.5,130.5,1.5,13.1,133.0,115.77,92.37
2018,1,10,12,30,8.0,130.0,1.5,13.2,134.0,117.61,93.99
2018,1,10,12,45,22.0,163.5,1.5,13.25,174.5,159.19,128.82
2018,1,10,13,0,36.0,197.0,1.5,13.3,215.0,212.15,172.32
2018,1,10,13,15,53.5,196.5,1.45,13.35,222.5,220.12,178.91
2018,1,10,13,30,71.0,196.0,1.4,13.4,230.0,226.46,184.2
2018,1,10,13,45,36.5,166.5,1.35,13.45,184.0,172.44,139.5
2018,1,10,14,0,2.0,137.0,1.3,13.5,138.0,117.72,94.04
2018,1,10,14,15,1.5,120.5,1.2,13.55,121.0,102.44,81.48
2018,1,10,14,30,1.0,104.0,1.1,13.6,104.0,87.57,69.09
2018,1,10,14,45,3.5,101.0,1.05,13.6,102.0,85.67,67.56
2018,1,10,15,0,6.0,98.0,1.0,13.6,100.0,83.43,65.63
2018,1,10,15,15,6.5,92.0,1.0,13.6,94.0,77.8,60.8
2018,1,10,15,30,7.0,86.0,1.0,13.6,88.0,71.98,55.73
2018,1,10,15,45,3.5,68.5,0.8,13.35,69.5,56.44,42.54
2018,1,10,16,0,0.0,51.0,0.6,13.1,51.0,41.7,29.93
2018,1,10,16,15,8.5,37.0,0.65,12.95,38.0,30.43,21.1
2018,1,10,16,30,17.0,23.0,0.7,12.8,25.0,19.34,10.6
2018,1,10,16,45,39.5,16.5,0.75,12.7,18.0,13.21,0.0
2018,1,10,17,0,62.0,10.0,0.8,12.6,11.0,8.54,0.0
2018,1,10,17,15,31.0,5.0,0.8,12.6,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,11,7,15,7.0,2.5,0.45,12.25,2.5,0.0,0.0
2018,1,11,7,30,14.0,5.0,0.4,12.4,5.0,13.93,0.0
2018,1,11,7,45,7.0,11.5,0.4,12.55,11.5,14.81,0.0
2018,1,11,8,0,0.0,18.0,0.4,12.7,18.0,14.83,6.29
2018,1,11,8,15,33.5,28.5,0.45,13.05,34.5,62.7,48.31
2018,1,11,8,30,67.0,39.0,0.5,13.4,51.0,103.44,84.48
2018,1,11,8,45,98.0,55.5,0.55,13.8,78.5,168.03,139.68
2018,1,11,9,0,129.0,72.0,0.6,14.2,106.0,218.39,182.05
2018,1,11,9,15,109.5,100.0,0.65,14.45,132.0,222.12,184.13
2018,1,11,9,30,90.0,128.0,0.7,14.7,158.0,241.38,198.59
2018,1,11,9,45,163.5,142.5,0.75,14.95,204.0,324.89,267.26
2018,1,11,10,0,237.0,157.0,0.8,15.2,250.0,428.71,348.62
2018,1,11,10,15,412.5,137.5,0.8,15.55,313.0,584.28,467.78
2018,1,11,10,30,588.0,118.0,0.8,15.9,376.0,728.73,570.05
2018,1,11,10,45,712.0,94.0,0.75,16.2,422.0,808.37,621.38
2018,1,11,11,0,836.0,70.0,0.7,16.5,468.0,867.01,657.67
2018,1,11,11,15,724.0,102.0,0.65,16.75,454.5,808.0,614.81
2018,1,11,11,30,612.0,134.0,0.6,17.0,441.0,731.2,561.07
2018,1,11,11,45,451.0,172.5,0.5,17.2,400.5,611.35,473.42
2018,1,11,12,0,290.0,211.0,0.4,17.4,360.0,487.04,379.8
2018,1,11,12,15,343.5,203.0,0.5,17.55,379.5,508.96,398.72
2018,1,11,12,30,397.0,195.0,0.6,17.7,399.0,542.59,423.96
2018,1,11,12,45,441.5,181.5,0.65,17.8,405.5,542.9,424.49
2018,1,11,13,0,486.0,168.0,0.7,17.9,412.0,538.63,421.77
2018,1,11,13,15,527.5,152.0,0.8,17.85,410.0,524.93,412.46
2018,1,11,13,30,569.0,136.0,0.9,17.8,408.0,512.53,403.43
2018,1,11,13,45,496.0,143.5,1.05,17.8,373.0,441.58,349.24
2018,1,11,14,0,423.0,151.0,1.2,17.8,338.0,381.95,302.7
2018,1,11,14,15,311.5,157.0,1.2,17.6,290.0,300.59,238.21
2018,1,11,14,30,200.0,163.0,1.2,17.4,242.0,233.38,184.53
