Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,238.0,145.0,1.2,17.2,230.5,221.91,173.64
2018,1,11,15,0,276.0,127.0,1.2,17.0,219.0,199.91,153.02
2018,1,11,15,15,364.5,102.5,1.2,17.0,209.0,183.9,134.53
2018,1,11,15,30,453.0,78.0,1.2,17.0,199.0,152.98,102.97
2018,1,11,15,45,400.0,69.5,0.95,16.0,163.0,108.11,67.88
2018,1,11,16,0,347.0,61.0,0.7,15.0,127.0,69.55,42.07
2018,1,11,16,15,312.5,48.5,0.75,14.45,96.5,37.19,26.85
2018,1,11,16,30,278.0,36.0,0.8,13.9,66.0,29.64,19.29
2018,1,11,16,45,180.0,23.5,0.85,13.4,39.5,18.32,2.89
2018,1,11,17,0,82.0,11.0,0.9,12.9,13.0,9.39,0.0
2018,1,11,17,15,41.0,5.5,0.9,12.7,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,12,7,15,23.0,3.0,1.1,9.4,3.5,0.0,0.0
2018,1,12,7,30,46.0,6.0,1.2,9.8,7.0,36.87,0.0
2018,1,12,7,45,129.0,17.0,1.25,10.25,28.5,144.04,44.68
2018,1,12,8,0,212.0,28.0,1.3,10.7,50.0,238.55,188.97
2018,1,12,8,15,414.5,35.0,1.35,11.1,104.0,421.3,345.65
2018,1,12,8,30,617.0,42.0,1.4,11.5,158.0,601.28,488.96
2018,1,12,8,45,406.5,49.5,1.45,11.95,133.5,453.97,376.45
2018,1,12,9,0,196.0,57.0,1.5,12.4,109.0,275.58,232.34
2018,1,12,9,15,98.0,79.5,1.6,12.95,105.5,182.42,153.06
2018,1,12,9,30,0.0,102.0,1.7,13.5,102.0,93.61,74.33
2018,1,12,9,45,8.0,120.0,1.8,14.1,123.0,118.98,95.95
2018,1,12,10,0,16.0,138.0,1.9,14.7,144.0,144.41,117.09
2018,1,12,10,15,78.0,162.0,1.9,15.05,196.0,244.54,201.36
2018,1,12,10,30,140.0,186.0,1.9,15.4,248.0,348.45,285.46
2018,1,12,10,45,330.0,166.5,1.9,15.8,322.0,513.77,418.12
2018,1,12,11,0,520.0,147.0,1.9,16.2,396.0,679.09,543.03
2018,1,12,11,15,652.5,122.0,1.9,16.35,444.0,768.72,605.84
2018,1,12,11,30,785.0,97.0,1.9,16.5,492.0,836.56,652.29
2018,1,12,11,45,796.5,95.5,1.9,16.7,502.0,825.89,643.19
2018,1,12,12,0,808.0,94.0,1.9,16.9,512.0,811.6,632.52
2018,1,12,12,15,851.5,84.0,1.9,16.95,524.5,809.72,631.13
2018,1,12,12,30,895.0,74.0,1.9,17.0,537.0,795.0,620.68
2018,1,12,12,45,879.5,76.0,1.9,17.1,525.5,752.53,590.5
2018,1,12,13,0,864.0,78.0,1.9,17.2,514.0,713.93,563.18
2018,1,12,13,15,850.5,76.5,1.9,17.15,495.5,664.77,526.56
2018,1,12,13,30,837.0,75.0,1.9,17.1,477.0,614.32,487.8
2018,1,12,13,45,777.5,82.0,1.9,17.05,442.5,545.66,434.07
2018,1,12,14,0,718.0,89.0,1.9,17.0,408.0,480.89,382.23
2018,1,12,14,15,676.0,93.0,1.9,16.8,378.0,424.37,335.83
2018,1,12,14,30,634.0,97.0,1.9,16.6,348.0,370.46,290.39
2018,1,12,14,45,687.5,80.0,1.85,16.4,330.5,334.07,256.32
2018,1,12,15,0,741.0,63.0,1.8,16.2,313.0,291.95,215.73
2018,1,12,15,15,717.5,59.5,1.8,16.2,278.0,236.41,165.47
2018,1,12,15,30,694.0,56.0,1.8,16.2,243.0,182.91,117.92
2018,1,12,15,45,575.0,55.0,1.5,15.05,192.5,120.09,70.52
2018,1,12,16,0,456.0,54.0,1.2,13.9,142.0,73.14,41.61
2018,1,12,16,15,382.5,46.0,1.2,13.3,107.0,37.31,27.12
2018,1,12,16,30,309.0,38.0,1.2,12.7,72.0,31.44,21.05
2018,1,12,16,45,192.0,25.0,1.2,12.05,43.0,19.49,4.95
2018,1,12,17,0,75.0,12.0,1.2,11.4,14.0,10.24,0.0
2018,1,12,17,15,37.5,6.0,1.2,11.25,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,13,7,15,23.5,5.0,2.15,8.9,5.5,0.0,0.0
2018,1,13,7,30,47.0,10.0,2.2,9.2,11.0,40.97,0.0
2018,1,13,7,45,78.0,24.5,2.25,9.45,30.5,110.18,36.13
2018,1,13,8,0,109.0,39.0,2.3,9.7,50.0,164.5,129.84
2018,1,13,8,15,166.5,53.5,2.3,10.15,80.0,229.31,191.0
2018,1,13,8,30,224.0,68.0,2.3,10.6,110.0,297.6,251.38
2018,1,13,8,45,277.0,79.5,2.3,11.05,144.5,379.08,320.29
2018,1,13,9,0,330.0,91.0,2.3,11.5,179.0,444.21,374.2
2018,1,13,9,15,389.0,98.0,2.3,12.15,217.0,509.52,426.51
2018,1,13,9,30,448.0,105.0,2.3,12.8,255.0,575.43,476.86
2018,1,13,9,45,475.5,112.5,2.25,13.45,286.5,612.73,503.35
2018,1,13,10,0,503.0,120.0,2.2,14.1,318.0,648.53,528.16
2018,1,13,10,15,531.0,124.0,2.1,14.65,346.5,678.37,547.83
2018,1,13,10,30,559.0,128.0,2.0,15.2,375.0,706.04,565.5
2018,1,13,10,45,645.0,115.5,1.9,15.75,414.5,774.98,612.7
2018,1,13,11,0,731.0,103.0,1.8,16.3,454.0,830.13,648.28
2018,1,13,11,15,814.5,87.5,1.75,16.75,490.0,868.94,672.5
2018,1,13,11,30,898.0,72.0,1.7,17.2,526.0,898.22,689.98
2018,1,13,11,45,901.5,72.0,1.65,17.65,534.0,880.78,675.51
2018,1,13,12,0,905.0,72.0,1.6,18.1,542.0,859.82,659.34
2018,1,13,12,15,904.5,72.0,1.6,18.4,542.0,832.13,639.65
2018,1,13,12,30,904.0,72.0,1.6,18.7,542.0,801.28,617.87
2018,1,13,12,45,877.5,78.0,1.55,18.95,529.0,755.0,584.86
2018,1,13,13,0,851.0,84.0,1.5,19.2,516.0,713.25,555.06
2018,1,13,13,15,867.5,77.5,1.5,19.25,507.0,678.89,529.71
2018,1,13,13,30,884.0,71.0,1.5,19.3,498.0,636.58,497.7
2018,1,13,13,45,873.5,69.5,1.45,19.35,476.0,585.46,457.66
2018,1,13,14,0,863.0,68.0,1.4,19.4,454.0,533.17,415.71
2018,1,13,14,15,799.0,75.0,1.35,19.2,414.5,465.34,361.34
2018,1,13,14,30,735.0,82.0,1.3,19.0,375.0,399.17,307.25
2018,1,13,14,45,760.0,71.0,1.25,18.8,351.5,353.56,266.69
2018,1,13,15,0,785.0,60.0,1.2,18.6,328.0,303.83,221.16
2018,1,13,15,15,751.5,57.0,1.2,18.6,289.0,243.72,168.19
2018,1,13,15,30,718.0,54.0,1.2,18.6,250.0,186.77,118.76
2018,1,13,15,45,609.5,54.0,1.0,17.05,201.5,124.52,71.97
2018,1,13,16,0,501.0,54.0,0.8,15.5,153.0,76.75,42.62
2018,1,13,16,15,432.5,45.0,0.85,14.9,115.5,36.56,26.33
2018,1,13,16,30,364.0,36.0,0.9,14.3,78.0,29.7,19.58
2018,1,13,16,45,238.5,24.5,0.9,13.65,47.0,20.32,6.58
2018,1,13,17,0,113.0,13.0,0.9,13.0,16.0,11.1,0.0
2018,1,13,17,15,56.5,6.5,0.95,12.9,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,14,7,15,11.0,4.5,1.8,10.85,4.5,0.0,0.0
2018,1,14,7,30,22.0,9.0,1.8,11.1,9.0,22.86,0.0
2018,1,14,7,45,35.0,23.5,1.75,11.35,26.0,65.18,20.8
2018,1,14,8,0,48.0,38.0,1.7,11.6,43.0,99.9,76.3
2018,1,14,8,15,44.5,51.5,1.65,12.05,58.0,97.9,78.11
2018,1,14,8,30,41.0,65.0,1.6,12.5,73.0,109.13,88.57
2018,1,14,8,45,54.0,72.5,1.55,12.9,85.5,124.9,102.96
2018,1,14,9,0,67.0,80.0,1.5,13.3,98.0,158.21,131.6
2018,1,14,9,15,33.5,81.0,1.4,13.85,90.0,111.06,90.53
2018,1,14,9,30,0.0,82.0,1.3,14.4,82.0,71.04,55.09
2018,1,14,9,45,48.5,109.5,1.2,14.95,128.5,155.74,128.03
2018,1,14,10,0,97.0,137.0,1.1,15.5,175.0,251.29,206.8
2018,1,14,10,15,249.5,149.0,1.0,16.0,257.5,425.96,347.13
2018,1,14,10,30,402.0,161.0,0.9,16.5,340.0,601.06,477.6
2018,1,14,10,45,358.5,172.5,0.8,17.05,338.0,548.47,433.92
2018,1,14,11,0,315.0,184.0,0.7,17.6,336.0,515.95,407.01
2018,1,14,11,15,294.0,194.5,0.75,17.85,340.0,501.95,395.79
2018,1,14,11,30,273.0,205.0,0.8,18.1,344.0,487.11,383.76
2018,1,14,11,45,196.5,217.5,0.8,18.4,318.5,407.65,321.97
2018,1,14,12,0,120.0,230.0,0.8,18.7,293.0,349.51,275.64
2018,1,14,12,15,109.0,228.0,0.8,18.75,285.0,315.24,249.43
2018,1,14,12,30,98.0,226.0,0.8,18.8,277.0,298.42,236.19
2018,1,14,12,45,122.0,223.5,0.75,18.9,286.5,322.01,254.57
2018,1,14,13,0,146.0,221.0,0.7,19.0,296.0,328.49,259.44
2018,1,14,13,15,180.0,216.5,0.65,19.0,306.0,337.27,266.28
2018,1,14,13,30,214.0,212.0,0.6,19.0,316.0,342.76,270.27
2018,1,14,13,45,283.0,192.0,0.55,19.0,323.0,359.24,282.59
2018,1,14,14,0,352.0,172.0,0.5,19.0,330.0,357.83,280.44
2018,1,14,14,15,239.5,155.5,0.45,18.85,260.0,266.65,208.99
2018,1,14,14,30,127.0,139.0,0.4,18.7,190.0,181.33,141.87
2018,1,14,14,45,131.5,134.5,0.35,18.6,183.5,169.64,131.96
2018,1,14,15,0,136.0,130.0,0.3,18.5,177.0,157.12,120.73
2018,1,14,15,15,135.0,119.5,0.3,18.5,161.5,137.25,103.57
2018,1,14,15,30,134.0,109.0,0.3,18.5,146.0,117.4,86.5
2018,1,14,15,45,126.5,92.5,0.55,17.25,123.0,92.1,66.14
2018,1,14,16,0,119.0,76.0,0.8,16.0,100.0,68.05,47.72
2018,1,14,16,15,78.0,59.0,0.85,15.5,73.0,45.24,33.85
2018,1,14,16,30,37.0,42.0,0.9,15.0,46.0,33.1,22.5
2018,1,14,16,45,26.0,26.5,0.9,14.55,28.5,21.24,8.13
2018,1,14,17,0,15.0,11.0,0.9,14.1,11.0,9.39,0.0
2018,1,14,17,15,7.5,5.5,0.9,14.05,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,15,7,15,8.5,2.0,1.05,11.15,2.0,0.0,0.0
2018,1,15,7,30,17.0,4.0,1.0,11.6,4.0,15.14,0.0
2018,1,15,7,45,8.5,7.5,0.95,12.1,7.5,14.66,0.78
2018,1,15,8,0,0.0,11.0,0.9,12.6,11.0,9.04,1.68
2018,1,15,8,15,0.0,14.5,0.95,13.0,14.5,11.92,4.43
2018,1,15,8,30,0.0,18.0,1.0,13.4,18.0,14.81,7.03
2018,1,15,8,45,6.0,37.0,1.05,13.8,38.5,35.68,25.29
2018,1,15,9,0,12.0,56.0,1.1,14.2,59.0,62.96,48.91
2018,1,15,9,15,38.0,94.5,1.1,14.6,107.0,132.88,108.87
2018,1,15,9,30,64.0,133.0,1.1,15.0,155.0,206.22,169.86
2018,1,15,9,45,66.0,147.0,1.05,15.45,171.5,222.27,182.06
2018,1,15,10,0,68.0,161.0,1.0,15.9,188.0,238.19,194.16
2018,1,15,10,15,160.0,168.0,1.05,16.4,238.0,347.64,283.28
2018,1,15,10,30,252.0,175.0,1.1,16.9,288.0,458.37,369.2
2018,1,15,10,45,415.5,156.0,1.15,17.4,353.0,602.94,478.74
2018,1,15,11,0,579.0,137.0,1.2,17.9,418.0,732.18,570.94
2018,1,15,11,15,602.5,135.5,1.2,17.9,436.0,741.72,575.58
2018,1,15,11,30,626.0,134.0,1.2,17.9,454.0,747.82,579.28
2018,1,15,11,45,536.5,162.0,1.15,17.9,439.0,676.68,527.2
2018,1,15,12,0,447.0,190.0,1.1,17.9,424.0,615.21,480.67
2018,1,15,12,15,401.5,201.0,1.05,17.75,411.5,572.77,448.83
2018,1,15,12,30,356.0,212.0,1.0,17.6,399.0,516.11,406.36
2018,1,15,12,45,323.5,215.5,0.9,17.4,383.5,479.06,377.93
2018,1,15,13,0,291.0,219.0,0.8,17.2,368.0,443.17,350.01
2018,1,15,13,15,282.0,213.0,0.75,17.05,354.5,414.52,328.09
2018,1,15,13,30,273.0,207.0,0.7,16.9,341.0,386.02,305.95
2018,1,15,13,45,220.5,202.5,0.65,16.7,307.5,324.05,257.52
2018,1,15,14,0,168.0,198.0,0.6,16.5,274.0,277.96,221.05
2018,1,15,14,15,146.0,185.0,0.55,16.4,248.0,243.23,193.27
2018,1,15,14,30,124.0,172.0,0.5,16.3,222.0,210.93,167.14
2018,1,15,14,45,143.5,151.0,0.5,16.15,204.5,189.13,148.82
2018,1,15,15,0,163.0,130.0,0.5,16.0,187.0,165.65,128.35
2018,1,15,15,15,250.0,113.5,0.5,16.0,189.0,163.97,122.67
2018,1,15,15,30,337.0,97.0,0.5,16.0,191.0,150.57,106.22
2018,1,15,15,45,298.0,84.0,0.6,15.4,157.5,109.92,73.87
2018,1,15,16,0,259.0,71.0,0.7,14.8,124.0,74.17,48.29
2018,1,15,16,15,214.0,57.5,0.65,14.7,94.0,43.27,32.3
2018,1,15,16,30,169.0,44.0,0.6,14.6,64.0,33.97,23.42
2018,1,15,16,45,112.5,29.0,0.6,14.5,40.0,22.64,9.96
2018,1,15,17,0,56.0,14.0,0.6,14.4,16.0,11.95,0.0
2018,1,15,17,15,28.0,7.0,0.65,14.2,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,16,7,15,8.0,5.0,0.45,14.15,5.0,0.0,0.0
2018,1,16,7,30,16.0,10.0,0.4,14.3,10.0,19.57,0.0
2018,1,16,7,45,32.5,24.5,0.4,14.4,27.0,65.49,24.67
2018,1,16,8,0,49.0,39.0,0.4,14.5,44.0,101.94,77.34
2018,1,16,8,15,71.0,55.5,0.4,14.7,67.0,140.22,112.48
2018,1,16,8,30,93.0,72.0,0.4,14.9,90.0,178.94,146.21
2018,1,16,8,45,136.0,88.0,0.4,15.1,121.0,235.4,194.04
2018,1,16,9,0,179.0,104.0,0.4,15.3,152.0,311.3,255.56
2018,1,16,9,15,198.5,116.5,0.35,15.75,177.5,344.61,281.01
2018,1,16,9,30,218.0,129.0,0.3,16.2,203.0,377.98,305.99
2018,1,16,9,45,179.0,142.0,0.3,16.65,207.0,337.89,273.0
2018,1,16,10,0,140.0,155.0,0.3,17.1,211.0,315.61,253.91
2018,1,16,10,15,198.0,170.0,0.3,17.4,255.5,385.82,308.72
2018,1,16,10,30,256.0,185.0,0.3,17.7,300.0,475.31,374.88
2018,1,16,10,45,279.0,188.0,0.25,18.05,319.0,494.94,387.21
2018,1,16,11,0,302.0,191.0,0.2,18.4,338.0,513.32,399.26
2018,1,16,11,15,183.0,194.0,0.2,18.45,284.0,381.51,298.99
2018,1,16,11,30,64.0,197.0,0.2,18.5,230.0,254.55,199.88
2018,1,16,11,45,114.5,206.5,0.25,18.6,266.5,323.32,254.95
2018,1,16,12,0,165.0,216.0,0.3,18.7,303.0,371.17,291.65
2018,1,16,12,15,155.5,219.0,0.35,18.75,301.0,358.95,281.68
2018,1,16,12,30,146.0,222.0,0.4,18.8,299.0,346.73,272.27
2018,1,16,12,45,206.0,220.5,0.45,18.85,327.5,381.92,300.21
2018,1,16,13,0,266.0,219.0,0.5,18.9,356.0,425.73,333.39
2018,1,16,13,15,184.0,209.5,0.55,18.8,303.0,332.91,262.07
2018,1,16,13,30,102.0,200.0,0.6,18.7,250.0,249.79,197.41
2018,1,16,13,45,57.5,172.0,0.65,18.65,200.0,189.73,150.0
2018,1,16,14,0,13.0,144.0,0.7,18.6,150.0,129.54,101.51
2018,1,16,14,15,18.0,133.0,0.7,18.4,140.5,121.15,95.05
2018,1,16,14,30,23.0,122.0,0.7,18.2,131.0,116.15,91.04
2018,1,16,14,45,72.0,112.5,0.7,18.0,138.0,128.26,100.28
2018,1,16,15,0,121.0,103.0,0.7,17.8,145.0,129.18,99.3
2018,1,16,15,15,138.0,95.0,0.7,17.8,138.0,117.64,88.16
2018,1,16,15,30,155.0,87.0,0.7,17.8,131.0,105.61,76.49
2018,1,16,15,45,77.5,61.5,0.7,16.85,83.5,61.97,43.36
2018,1,16,16,0,0.0,36.0,0.7,15.9,36.0,29.73,19.6
2018,1,16,16,15,0.0,30.0,0.75,15.4,30.0,24.76,16.13
2018,1,16,16,30,0.0,24.0,0.8,14.9,24.0,19.8,11.37
2018,1,16,16,45,7.5,16.0,0.85,14.4,16.5,13.54,4.14
2018,1,16,17,0,15.0,8.0,0.9,13.9,9.0,6.83,0.0
2018,1,16,17,15,7.5,4.0,0.9,13.7,4.5,3.41,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,7,15,5.0,2.0,0.95,11.7,2.0,0.0,0.0
2018,1,17,7,30,10.0,4.0,0.9,12.2,4.0,10.31,0.0
2018,1,17,7,45,7.5,11.0,0.9,12.7,11.5,14.75,1.73
2018,1,17,8,0,5.0,18.0,0.9,13.2,19.0,19.04,10.02
2018,1,17,8,15,4.0,21.0,0.9,13.6,22.0,20.49,11.81
2018,1,17,8,30,3.0,24.0,0.9,14.0,25.0,22.26,13.51
2018,1,17,8,45,9.0,44.5,0.95,14.4,47.0,44.51,32.9
2018,1,17,9,0,15.0,65.0,1.0,14.8,69.0,76.42,60.32
2018,1,17,9,15,25.0,93.0,0.95,15.2,101.0,118.75,96.19
2018,1,17,9,30,35.0,121.0,0.9,15.6,133.0,161.82,131.86
2018,1,17,9,45,61.0,129.0,0.85,16.05,152.5,192.19,157.17
2018,1,17,10,0,87.0,137.0,0.8,16.5,172.0,241.57,197.14
2018,1,17,10,15,57.0,138.0,0.8,16.8,161.5,193.3,156.51
2018,1,17,10,30,27.0,139.0,0.8,17.1,151.0,163.73,131.13
2018,1,17,10,45,53.5,170.5,0.75,17.4,196.0,223.68,179.89
2018,1,17,11,0,80.0,202.0,0.7,17.7,241.0,283.39,226.72
2018,1,17,11,15,88.0,214.0,0.75,17.9,258.5,300.93,239.78
2018,1,17,11,30,96.0,226.0,0.8,18.1,276.0,317.83,252.55
2018,1,17,11,45,79.0,221.5,0.8,18.3,263.0,292.35,231.81
2018,1,17,12,0,62.0,217.0,0.8,18.5,250.0,268.01,212.18
2018,1,17,12,15,68.0,219.5,0.9,18.6,255.5,271.62,215.31
2018,1,17,12,30,74.0,222.0,1.0,18.7,261.0,274.73,217.87
2018,1,17,12,45,92.0,223.5,1.05,18.8,271.5,285.2,226.38
2018,1,17,13,0,110.0,225.0,1.1,18.9,282.0,307.25,243.64
2018,1,17,13,15,178.5,219.0,1.05,18.85,308.5,339.36,269.39
2018,1,17,13,30,247.0,213.0,1.0,18.8,335.0,376.59,298.05
2018,1,17,13,45,272.5,200.5,1.0,18.8,330.0,362.97,287.02
2018,1,17,14,0,298.0,188.0,1.0,18.8,325.0,346.61,273.75
2018,1,17,14,15,305.5,174.0,0.95,18.55,307.0,317.28,249.96
2018,1,17,14,30,313.0,160.0,0.9,18.3,289.0,286.97,224.8
2018,1,17,14,45,296.5,148.5,0.8,18.1,262.5,249.1,193.15
2018,1,17,15,0,280.0,137.0,0.7,17.9,236.0,212.92,162.52
2018,1,17,15,15,322.5,115.5,0.7,17.9,217.5,184.83,136.29
2018,1,17,15,30,365.0,94.0,0.7,17.9,199.0,154.61,107.77
2018,1,17,15,45,355.5,80.5,0.65,16.8,169.5,115.63,75.67
2018,1,17,16,0,346.0,67.0,0.6,15.7,140.0,77.96,48.06
2018,1,17,16,15,297.5,55.0,0.7,15.3,107.5,42.52,31.66
2018,1,17,16,30,249.0,43.0,0.8,14.9,75.0,33.0,22.74
2018,1,17,16,45,171.5,29.5,0.85,14.45,47.5,22.82,11.44
2018,1,17,17,0,94.0,16.0,0.9,14.0,20.0,13.66,0.0
2018,1,17,17,15,47.0,8.0,0.9,13.95,10.0,6.83,0.0
2018,1,17,17,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,7,15,10.0,4.5,1.2,11.8,4.5,0.0,0.0
2018,1,18,7,30,20.0,9.0,1.3,12.3,9.0,21.48,0.0
2018,1,18,7,45,10.0,21.5,1.4,12.85,21.5,31.54,10.96
2018,1,18,8,0,0.0,34.0,1.5,13.4,34.0,32.86,21.07
2018,1,18,8,15,1.5,50.0,1.55,13.65,50.5,50.78,37.11
2018,1,18,8,30,3.0,66.0,1.6,13.9,67.0,67.92,52.18
2018,1,18,8,45,42.5,86.5,1.65,14.2,98.0,136.13,111.51
2018,1,18,9,0,82.0,107.0,1.7,14.5,129.0,212.2,176.13
2018,1,18,9,15,88.5,122.5,1.7,14.75,150.0,235.68,195.26
2018,1,18,9,30,95.0,138.0,1.7,15.0,171.0,259.02,214.05
2018,1,18,9,45,153.0,152.5,1.7,15.3,211.5,328.44,271.22
2018,1,18,10,0,211.0,167.0,1.7,15.6,252.0,398.34,327.01
2018,1,18,10,15,155.5,176.5,1.75,15.8,241.5,354.56,289.69
2018,1,18,10,30,100.0,186.0,1.8,16.0,231.0,290.83,236.99
2018,1,18,10,45,106.5,191.0,1.85,16.2,241.5,317.83,258.26
2018,1,18,11,0,113.0,196.0,1.9,16.4,252.0,325.24,263.68
2018,1,18,11,15,201.5,208.0,2.0,16.45,311.0,415.65,336.75
2018,1,18,11,30,290.0,220.0,2.1,16.5,370.0,521.46,418.82
2018,1,18,11,45,288.5,221.5,2.15,16.55,373.0,511.67,410.24
2018,1,18,12,0,287.0,223.0,2.2,16.6,376.0,500.86,401.7
2018,1,18,12,15,220.0,227.5,2.2,16.6,345.0,421.8,339.42
2018,1,18,12,30,153.0,232.0,2.2,16.6,314.0,363.54,292.52
2018,1,18,12,45,194.5,224.5,2.25,16.6,327.0,377.95,304.97
2018,1,18,13,0,236.0,217.0,2.3,16.6,340.0,402.75,324.73
2018,1,18,13,15,216.0,206.5,2.3,16.5,317.0,351.73,284.33
2018,1,18,13,30,196.0,196.0,2.3,16.4,294.0,315.94,255.67
2018,1,18,13,45,139.5,185.0,2.3,16.3,253.0,260.01,210.12
2018,1,18,14,0,83.0,174.0,2.3,16.2,212.0,201.14,161.95
2018,1,18,14,15,130.5,154.0,2.3,15.95,210.0,206.69,166.6
2018,1,18,14,30,178.0,134.0,2.3,15.7,208.0,205.25,164.54
2018,1,18,14,45,132.0,113.0,2.3,15.5,165.5,151.17,119.59
2018,1,18,15,0,86.0,92.0,2.3,15.3,123.0,108.89,84.57
2018,1,18,15,15,49.0,80.0,2.3,15.3,97.0,80.14,60.95
2018,1,18,15,30,12.0,68.0,2.3,15.3,71.0,58.55,43.86
2018,1,18,15,45,6.0,54.0,2.1,14.7,55.5,45.5,33.03
2018,1,18,16,0,0.0,40.0,1.9,14.1,40.0,33.06,22.62
2018,1,18,16,15,0.0,31.5,1.85,13.85,31.5,26.0,17.36
2018,1,18,16,30,0.0,23.0,1.8,13.6,23.0,18.96,10.8
2018,1,18,16,45,0.0,14.5,1.7,13.35,14.5,11.94,3.58
2018,1,18,17,0,0.0,6.0,1.6,13.1,6.0,5.12,0.0
2018,1,18,17,15,0.0,3.0,1.7,13.0,3.0,2.56,0.0
2018,1,18,17,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,7,15,12.0,5.0,1.25,8.9,5.5,0.0,0.0
2018,1,19,7,30,24.0,10.0,1.2,9.5,11.0,25.09,0.0
2018,1,19,7,45,72.0,25.5,1.15,10.05,33.0,108.19,55.55
2018,1,19,8,0,120.0,41.0,1.1,10.6,55.0,174.12,139.09
2018,1,19,8,15,233.5,53.5,1.2,10.95,95.0,299.19,248.25
2018,1,19,8,30,347.0,66.0,1.3,11.3,135.0,414.34,345.49
2018,1,19,8,45,488.0,67.0,1.4,11.6,188.0,548.34,452.73
2018,1,19,9,0,629.0,68.0,1.5,11.9,241.0,684.88,556.89
2018,1,19,9,15,682.5,70.0,1.5,12.05,283.5,746.53,601.12
2018,1,19,9,30,736.0,72.0,1.5,12.2,326.0,800.16,638.72
2018,1,19,9,45,762.5,74.5,1.5,12.4,361.5,835.44,662.09
2018,1,19,10,0,789.0,77.0,1.5,12.6,397.0,867.87,683.1
2018,1,19,10,15,678.5,104.0,1.5,12.7,393.5,805.93,637.46
2018,1,19,10,30,568.0,131.0,1.5,12.8,390.0,731.04,582.96
2018,1,19,10,45,607.5,130.5,1.5,12.9,420.0,762.88,605.8
2018,1,19,11,0,647.0,130.0,1.5,13.0,450.0,791.26,624.81
2018,1,19,11,15,506.0,156.0,1.55,13.05,411.0,672.32,537.55
2018,1,19,11,30,365.0,182.0,1.6,13.1,372.0,563.92,454.34
2018,1,19,11,45,449.5,176.0,1.65,13.15,414.0,619.88,498.65
2018,1,19,12,0,534.0,170.0,1.7,13.2,456.0,670.3,536.69
2018,1,19,12,15,571.5,159.0,1.75,13.15,465.5,669.99,536.68
2018,1,19,12,30,609.0,148.0,1.8,13.1,475.0,673.64,539.74
2018,1,19,12,45,440.5,154.0,1.85,13.1,389.0,519.23,421.16
2018,1,19,13,0,272.0,160.0,1.9,13.1,303.0,367.87,301.48
2018,1,19,13,15,142.0,116.0,1.95,13.0,190.5,219.16,180.4
2018,1,19,13,30,12.0,72.0,2.0,12.9,78.0,70.19,54.31
2018,1,19,13,45,35.0,94.0,2.05,12.8,110.5,102.8,82.39
2018,1,19,14,0,58.0,116.0,2.1,12.7,143.0,133.13,107.92
2018,1,19,14,15,150.5,138.5,2.1,12.55,203.0,201.86,164.95
2018,1,19,14,30,243.0,161.0,2.1,12.4,263.0,258.79,209.91
2018,1,19,14,45,205.5,142.5,2.15,12.25,224.0,210.56,169.08
2018,1,19,15,0,168.0,124.0,2.2,12.1,185.0,162.96,128.96
2018,1,19,15,15,223.0,101.0,2.2,12.1,172.5,147.83,113.02
2018,1,19,15,30,278.0,78.0,2.2,12.1,160.0,125.16,89.86
2018,1,19,15,45,343.0,65.0,2.0,11.4,150.5,102.33,66.89
2018,1,19,16,0,408.0,52.0,1.8,10.7,141.0,73.12,42.51
2018,1,19,16,15,412.5,47.5,1.75,10.25,120.0,40.35,30.49
2018,1,19,16,30,417.0,43.0,1.7,9.8,99.0,35.48,25.58
2018,1,19,16,45,274.5,31.0,1.65,9.35,62.0,25.71,14.97
2018,1,19,17,0,132.0,19.0,1.6,8.9,25.0,14.82,0.0
2018,1,19,17,15,66.0,9.5,1.6,8.85,12.5,8.11,0.0
2018,1,19,17,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,20,7,15,29.0,5.5,1.65,6.45,6.5,0.0,0.0
2018,1,20,7,30,58.0,11.0,1.7,7.2,13.0,49.42,0.0
2018,1,20,7,45,145.5,25.0,1.75,7.95,39.5,176.2,99.8
2018,1,20,8,0,233.0,39.0,1.8,8.7,66.0,274.17,223.16
2018,1,20,8,15,355.0,48.0,1.95,9.1,109.0,390.84,326.99
2018,1,20,8,30,477.0,57.0,2.1,9.5,152.0,514.35,429.98
2018,1,20,8,45,603.5,55.5,2.2,9.95,204.5,633.3,524.93
2018,1,20,9,0,730.0,54.0,2.3,10.4,257.0,748.84,613.2
2018,1,20,9,15,765.0,57.0,2.35,10.75,297.5,797.57,648.41
2018,1,20,9,30,800.0,60.0,2.4,11.1,338.0,844.35,681.53
2018,1,20,9,45,824.5,61.5,2.45,11.45,374.0,876.93,703.44
2018,1,20,10,0,849.0,63.0,2.5,11.8,410.0,896.4,715.58
2018,1,20,10,15,864.0,65.0,2.5,12.0,440.0,914.44,726.61
2018,1,20,10,30,879.0,67.0,2.5,12.2,470.0,929.05,735.13
2018,1,20,10,45,887.5,68.5,2.5,12.4,493.0,933.24,736.34
2018,1,20,11,0,896.0,70.0,2.5,12.6,516.0,933.73,735.16
2018,1,20,11,15,901.5,71.0,2.55,12.75,532.0,927.03,729.69
2018,1,20,11,30,907.0,72.0,2.6,12.9,548.0,916.59,721.8
2018,1,20,11,45,909.5,72.5,2.6,13.0,556.5,899.15,708.8
2018,1,20,12,0,912.0,73.0,2.6,13.1,565.0,878.12,693.45
2018,1,20,12,15,907.5,75.5,2.6,13.15,565.5,850.22,673.4
2018,1,20,12,30,903.0,78.0,2.6,13.2,566.0,819.21,651.19
2018,1,20,12,45,893.5,80.0,2.6,13.25,558.0,780.88,623.62
2018,1,20,13,0,884.0,82.0,2.6,13.3,550.0,746.14,598.6
2018,1,20,13,15,877.5,81.0,2.6,13.25,535.5,701.28,565.14
2018,1,20,13,30,871.0,80.0,2.6,13.2,521.0,654.37,528.4
2018,1,20,13,45,860.0,79.0,2.55,13.2,499.0,602.98,486.99
2018,1,20,14,0,849.0,78.0,2.5,13.2,477.0,550.42,443.63
2018,1,20,14,15,835.0,75.5,2.45,13.05,448.5,493.96,396.24
2018,1,20,14,30,821.0,73.0,2.4,12.9,420.0,437.24,347.22
2018,1,20,14,45,801.5,70.0,2.35,12.8,386.0,377.97,294.75
2018,1,20,15,0,782.0,67.0,2.3,12.7,352.0,319.62,241.81
2018,1,20,15,15,750.0,64.0,2.3,12.7,313.0,259.26,186.97
2018,1,20,15,30,718.0,61.0,2.3,12.7,274.0,201.88,135.35
2018,1,20,15,45,674.0,56.0,1.95,11.85,232.0,144.33,87.34
2018,1,20,16,0,630.0,51.0,1.6,11.0,190.0,89.19,47.85
2018,1,20,16,15,473.5,48.5,1.55,10.35,140.0,42.43,32.36
2018,1,20,16,30,317.0,46.0,1.5,9.7,90.0,35.43,25.63
2018,1,20,16,45,222.0,33.0,1.45,9.05,58.0,25.56,15.25
2018,1,20,17,0,127.0,20.0,1.4,8.4,26.0,15.58,0.0
2018,1,20,17,15,63.5,10.0,1.35,8.2,13.0,8.54,0.0
2018,1,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,21,7,15,20.5,5.5,0.8,7.8,6.0,0.0,0.0
2018,1,21,7,30,41.0,11.0,0.8,8.2,12.0,37.69,0.0
2018,1,21,7,45,114.5,26.5,0.75,8.65,38.0,157.18,92.2
2018,1,21,8,0,188.0,42.0,0.7,9.1,64.0,244.65,197.64
2018,1,21,8,15,286.0,52.5,0.7,9.5,102.0,339.24,281.39
2018,1,21,8,30,384.0,63.0,0.7,9.9,140.0,440.47,365.23
2018,1,21,8,45,358.5,80.0,0.7,10.35,165.0,449.83,373.16
2018,1,21,9,0,333.0,97.0,0.7,10.8,190.0,455.86,377.4
2018,1,21,9,15,449.5,96.5,0.75,11.3,242.0,563.71,461.51
2018,1,21,9,30,566.0,96.0,0.8,11.8,294.0,683.04,548.48
2018,1,21,9,45,685.5,83.5,0.8,12.3,348.0,784.02,617.66
2018,1,21,10,0,805.0,71.0,0.8,12.8,402.0,877.22,678.8
2018,1,21,10,15,820.0,73.5,0.85,13.05,431.5,895.92,689.29
2018,1,21,10,30,835.0,76.0,0.9,13.3,461.0,911.18,698.54
2018,1,21,10,45,831.5,80.5,1.0,13.55,480.5,908.04,696.35
2018,1,21,11,0,828.0,85.0,1.1,13.8,500.0,901.32,692.03
2018,1,21,11,15,780.5,100.5,1.15,13.8,501.5,863.74,666.48
2018,1,21,11,30,733.0,116.0,1.2,13.8,503.0,829.84,643.69
2018,1,21,11,45,756.0,112.0,1.25,13.85,516.5,827.16,642.41
2018,1,21,12,0,779.0,108.0,1.3,13.9,530.0,815.59,634.64
2018,1,21,12,15,531.0,163.0,1.3,13.85,451.0,642.88,509.56
2018,1,21,12,30,283.0,218.0,1.3,13.8,372.0,467.55,374.86
2018,1,21,12,45,231.5,226.0,1.35,13.75,351.0,423.03,340.82
2018,1,21,13,0,180.0,234.0,1.4,13.7,330.0,367.39,296.84
2018,1,21,13,15,245.5,221.5,1.4,13.6,348.5,400.76,324.14
2018,1,21,13,30,311.0,209.0,1.4,13.5,367.0,414.47,335.13
2018,1,21,13,45,315.0,200.0,1.35,13.45,354.5,388.98,314.32
2018,1,21,14,0,319.0,191.0,1.3,13.4,342.0,362.56,292.64
2018,1,21,14,15,305.0,181.0,1.25,13.3,318.5,325.5,262.12
2018,1,21,14,30,291.0,171.0,1.2,13.2,295.0,289.56,232.04
2018,1,21,14,45,254.5,160.0,1.1,13.05,262.0,245.47,195.21
2018,1,21,15,0,218.0,149.0,1.0,12.9,229.0,205.39,161.59
2018,1,21,15,15,174.5,135.0,1.0,12.9,194.5,161.95,125.55
2018,1,21,15,30,131.0,121.0,1.0,12.9,160.0,128.06,97.92
2018,1,21,15,45,133.0,103.0,0.9,12.3,137.5,102.78,76.33
2018,1,21,16,0,135.0,85.0,0.8,11.7,115.0,77.68,55.99
2018,1,21,16,15,137.5,68.0,0.8,11.6,93.0,52.61,41.27
2018,1,21,16,30,140.0,51.0,0.8,11.5,71.0,38.99,28.62
2018,1,21,16,45,86.5,34.0,0.85,11.4,45.0,26.39,16.08
2018,1,21,17,0,33.0,17.0,0.9,11.3,19.0,13.87,0.0
2018,1,21,17,15,16.5,8.5,0.85,11.25,9.5,7.26,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
