Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,22,7,15,4.5,4.0,1.6,12.05,4.0,0.0,0.0
2018,1,22,7,30,9.0,8.0,1.6,12.3,8.0,13.04,0.0
2018,1,22,7,45,50.0,22.5,1.65,12.55,28.0,72.14,40.98
2018,1,22,8,0,91.0,37.0,1.7,12.8,48.0,141.23,112.3
2018,1,22,8,15,55.5,55.5,1.65,13.0,63.0,124.46,100.62
2018,1,22,8,30,20.0,74.0,1.6,13.2,78.0,103.69,83.15
2018,1,22,8,45,25.0,86.5,1.6,13.4,92.5,119.16,96.91
2018,1,22,9,0,30.0,99.0,1.6,13.6,107.0,135.37,110.89
2018,1,22,9,15,50.5,118.5,1.55,13.85,135.0,176.22,145.67
2018,1,22,9,30,71.0,138.0,1.5,14.1,163.0,217.29,179.87
2018,1,22,9,45,60.5,149.5,1.5,14.3,172.5,218.2,179.59
2018,1,22,10,0,50.0,161.0,1.5,14.5,182.0,218.96,179.27
2018,1,22,10,15,28.0,155.5,1.5,14.7,167.5,186.79,151.69
2018,1,22,10,30,6.0,150.0,1.5,14.9,153.0,141.81,113.54
2018,1,22,10,45,3.0,134.0,1.55,15.1,135.5,120.82,95.96
2018,1,22,11,0,0.0,118.0,1.6,15.3,118.0,101.43,79.62
2018,1,22,11,15,22.0,154.0,1.6,15.4,165.5,169.23,136.25
2018,1,22,11,30,44.0,190.0,1.6,15.5,213.0,227.42,183.7
2018,1,22,11,45,58.0,207.0,1.65,15.6,238.0,256.02,206.58
2018,1,22,12,0,72.0,224.0,1.7,15.7,263.0,283.6,228.56
2018,1,22,12,15,92.5,229.0,1.7,15.65,279.5,301.77,243.29
2018,1,22,12,30,113.0,234.0,1.7,15.6,296.0,333.83,268.74
2018,1,22,12,45,75.0,218.0,1.7,15.6,259.0,265.73,213.85
2018,1,22,13,0,37.0,202.0,1.7,15.6,222.0,216.58,173.77
2018,1,22,13,15,30.5,185.0,1.65,15.5,201.0,191.71,153.79
2018,1,22,13,30,24.0,168.0,1.6,15.4,180.0,168.08,134.62
2018,1,22,13,45,30.0,151.0,1.55,15.25,165.5,153.06,122.63
2018,1,22,14,0,36.0,134.0,1.5,15.1,151.0,137.99,110.41
2018,1,22,14,15,55.5,142.0,1.45,14.9,166.5,152.22,122.23
2018,1,22,14,30,75.0,150.0,1.4,14.7,182.0,163.95,131.58
2018,1,22,14,45,194.5,142.5,1.35,14.5,217.0,207.16,164.92
2018,1,22,15,0,314.0,135.0,1.3,14.3,252.0,224.08,174.2
2018,1,22,15,15,228.0,126.5,1.3,14.3,206.5,172.05,131.6
2018,1,22,15,30,142.0,118.0,1.3,14.3,161.0,128.05,97.03
2018,1,22,15,45,82.0,99.0,1.15,13.35,123.0,92.89,70.03
2018,1,22,16,0,22.0,80.0,1.0,12.4,85.0,65.65,49.85
2018,1,22,16,15,15.0,62.0,1.0,11.8,65.0,49.5,38.54
2018,1,22,16,30,8.0,44.0,1.0,11.2,45.0,35.45,25.62
2018,1,22,16,45,8.5,28.5,1.05,10.65,29.5,23.29,13.82
2018,1,22,17,0,9.0,13.0,1.1,10.1,14.0,11.0,0.0
2018,1,22,17,15,4.5,6.5,1.1,9.9,7.0,5.55,0.0
2018,1,22,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,7,15,4.0,4.5,0.75,8.4,4.5,0.0,0.0
2018,1,23,7,30,8.0,9.0,0.7,8.6,9.0,13.21,0.0
2018,1,23,7,45,26.5,23.0,0.7,8.75,25.5,55.88,32.16
2018,1,23,8,0,45.0,37.0,0.7,8.9,42.0,90.07,70.83
2018,1,23,8,15,27.5,55.0,0.7,9.15,58.5,86.34,69.08
2018,1,23,8,30,10.0,73.0,0.7,9.4,75.0,82.07,65.57
2018,1,23,8,45,43.0,92.5,0.7,9.65,104.5,143.87,119.83
2018,1,23,9,0,76.0,112.0,0.7,9.9,134.0,195.71,164.45
2018,1,23,9,15,83.0,128.0,0.7,10.25,155.0,219.41,183.85
2018,1,23,9,30,90.0,144.0,0.7,10.6,176.0,243.1,202.94
2018,1,23,9,45,127.5,160.0,0.7,11.0,210.5,314.02,260.57
2018,1,23,10,0,165.0,176.0,0.7,11.4,245.0,366.73,302.0
2018,1,23,10,15,379.0,154.5,0.75,11.9,327.5,578.92,468.55
2018,1,23,10,30,593.0,133.0,0.8,12.4,410.0,760.49,599.06
2018,1,23,10,45,729.0,109.0,0.8,12.85,466.5,855.75,660.87
2018,1,23,11,0,865.0,85.0,0.8,13.3,523.0,938.52,713.32
2018,1,23,11,15,873.0,85.0,0.8,13.65,539.5,932.94,706.61
2018,1,23,11,30,881.0,85.0,0.8,14.0,556.0,923.54,698.93
2018,1,23,11,45,886.0,85.5,0.75,14.35,565.5,908.29,686.58
2018,1,23,12,0,891.0,86.0,0.7,14.7,575.0,889.33,672.03
2018,1,23,12,15,892.5,85.5,0.65,14.9,576.5,854.45,647.39
2018,1,23,12,30,894.0,85.0,0.6,15.1,578.0,825.02,626.7
2018,1,23,12,45,892.0,84.0,0.55,15.3,571.0,789.15,601.6
2018,1,23,13,0,890.0,83.0,0.5,15.5,564.0,750.49,574.63
2018,1,23,13,15,884.0,82.0,0.45,15.55,549.5,711.67,547.14
2018,1,23,13,30,878.0,81.0,0.4,15.6,535.0,664.71,512.14
2018,1,23,13,45,868.5,80.0,0.4,15.65,513.5,613.75,474.18
2018,1,23,14,0,859.0,79.0,0.4,15.7,492.0,561.44,434.06
2018,1,23,14,15,844.5,77.0,0.45,15.65,463.5,504.54,389.86
2018,1,23,14,30,830.0,75.0,0.5,15.6,435.0,447.38,343.71
2018,1,23,14,45,809.5,72.5,0.5,15.5,400.5,387.46,293.49
2018,1,23,15,0,789.0,70.0,0.5,15.4,366.0,328.54,242.55
2018,1,23,15,15,758.5,66.5,0.5,15.4,326.5,267.33,189.07
2018,1,23,15,30,728.0,63.0,0.5,15.4,287.0,208.94,138.14
2018,1,23,15,45,686.0,58.5,0.55,14.85,245.0,151.14,90.88
2018,1,23,16,0,644.0,54.0,0.6,14.3,203.0,95.35,51.16
2018,1,23,16,15,578.0,47.5,0.6,14.0,160.0,44.92,28.05
2018,1,23,16,30,512.0,41.0,0.6,13.7,117.0,33.7,23.89
2018,1,23,16,45,389.5,32.5,0.65,13.35,78.5,26.96,16.9
2018,1,23,17,0,267.0,24.0,0.7,13.0,40.0,20.28,0.04
2018,1,23,17,15,133.5,12.0,0.7,12.85,20.0,10.24,0.0
2018,1,23,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,7,15,9.5,3.0,1.35,8.4,3.5,0.0,0.0
2018,1,24,7,30,19.0,6.0,1.3,8.9,7.0,18.25,0.0
2018,1,24,7,45,9.5,11.5,1.3,9.4,12.0,16.65,6.04
2018,1,24,8,0,0.0,17.0,1.3,9.9,17.0,13.99,6.07
2018,1,24,8,15,0.0,23.5,1.4,10.4,23.5,19.36,10.96
2018,1,24,8,30,0.0,30.0,1.5,10.9,30.0,24.74,15.77
2018,1,24,8,45,2.0,54.0,1.55,11.35,54.5,46.68,34.92
2018,1,24,9,0,4.0,78.0,1.6,11.8,79.0,73.11,57.73
2018,1,24,9,15,3.0,94.5,1.65,12.1,95.5,88.44,70.67
2018,1,24,9,30,2.0,111.0,1.7,12.4,112.0,103.62,83.33
2018,1,24,9,45,70.0,136.5,1.8,12.65,166.0,208.72,173.97
2018,1,24,10,0,138.0,162.0,1.9,12.9,220.0,321.77,267.65
2018,1,24,10,15,247.0,170.5,2.0,13.25,283.0,452.88,373.56
2018,1,24,10,30,356.0,179.0,2.1,13.6,346.0,563.03,459.55
2018,1,24,10,45,340.0,193.0,2.2,13.95,359.0,560.15,454.89
2018,1,24,11,0,324.0,207.0,2.3,14.3,372.0,555.68,449.9
2018,1,24,11,15,311.0,218.0,2.45,14.5,380.5,548.91,443.8
2018,1,24,11,30,298.0,229.0,2.6,14.7,389.0,540.91,436.81
2018,1,24,11,45,285.0,234.5,2.75,14.9,389.5,525.39,424.21
2018,1,24,12,0,272.0,240.0,2.9,15.1,390.0,509.18,411.1
2018,1,24,12,15,178.5,243.0,2.95,15.05,341.5,405.46,328.4
2018,1,24,12,30,85.0,246.0,3.0,15.0,293.0,308.97,249.94
2018,1,24,12,45,149.5,238.5,3.1,14.9,320.0,359.25,292.0
2018,1,24,13,0,214.0,231.0,3.2,14.8,347.0,389.15,316.95
2018,1,24,13,15,178.0,219.5,3.2,14.65,314.5,340.27,277.27
2018,1,24,13,30,142.0,208.0,3.2,14.5,282.0,294.45,239.98
2018,1,24,13,45,93.5,198.5,3.2,14.4,246.5,236.69,192.51
2018,1,24,14,0,45.0,189.0,3.2,14.3,211.0,194.75,157.7
2018,1,24,14,15,41.5,176.0,3.15,14.1,195.5,176.84,143.09
2018,1,24,14,30,38.0,163.0,3.1,13.9,180.0,159.58,128.87
2018,1,24,14,45,23.0,143.0,3.05,13.7,153.0,128.8,103.39
2018,1,24,15,0,8.0,123.0,3.0,13.5,126.0,105.01,83.78
2018,1,24,15,15,7.5,105.5,3.0,13.5,108.0,89.28,70.55
2018,1,24,15,30,7.0,88.0,3.0,13.5,90.0,73.91,57.51
2018,1,24,15,45,15.0,85.0,2.8,13.2,88.5,71.5,55.1
2018,1,24,16,0,23.0,82.0,2.6,12.9,87.0,67.4,51.28
2018,1,24,16,15,16.0,65.0,2.55,12.75,68.0,51.28,37.97
2018,1,24,16,30,9.0,48.0,2.5,12.6,49.0,38.47,28.18
2018,1,24,16,45,8.5,33.0,2.45,12.5,34.0,26.71,16.89
2018,1,24,17,0,8.0,18.0,2.4,12.4,19.0,14.93,0.44
2018,1,24,17,15,8.0,10.0,2.4,12.15,10.5,8.54,0.0
2018,1,24,17,30,8.0,2.0,2.4,11.9,2.0,0.0,0.0
2018,1,24,17,45,4.0,1.0,2.4,11.65,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,25,7,15,4.0,6.5,1.2,8.5,6.5,0.0,0.0
2018,1,25,7,30,8.0,13.0,1.2,8.9,13.0,16.63,0.0
2018,1,25,7,45,22.0,29.0,1.2,9.35,31.0,54.67,33.45
2018,1,25,8,0,36.0,45.0,1.2,9.8,49.0,85.25,66.65
2018,1,25,8,15,64.5,62.0,1.3,10.0,74.0,142.15,117.18
2018,1,25,8,30,93.0,79.0,1.4,10.2,99.0,186.73,156.75
2018,1,25,8,45,131.0,96.5,1.45,10.4,131.0,241.43,204.25
2018,1,25,9,0,169.0,114.0,1.5,10.6,163.0,297.35,251.61
2018,1,25,9,15,309.0,115.0,1.6,10.8,220.5,441.35,371.52
2018,1,25,9,30,449.0,116.0,1.7,11.0,278.0,595.09,492.6
2018,1,25,9,45,618.0,98.5,1.75,11.2,345.5,743.39,602.39
2018,1,25,10,0,787.0,81.0,1.8,11.4,413.0,877.34,696.89
2018,1,25,10,15,757.0,91.5,1.85,11.6,429.5,869.91,688.89
2018,1,25,10,30,727.0,102.0,1.9,11.8,446.0,852.77,675.65
2018,1,25,10,45,476.0,143.0,1.95,12.0,372.5,649.55,525.95
2018,1,25,11,0,225.0,184.0,2.0,12.2,299.0,434.69,356.02
2018,1,25,11,15,207.5,198.0,2.05,12.3,307.0,429.11,351.69
2018,1,25,11,30,190.0,212.0,2.1,12.4,315.0,403.34,330.56
2018,1,25,11,45,195.0,208.0,2.15,12.5,315.0,396.0,324.75
2018,1,25,12,0,200.0,204.0,2.2,12.6,315.0,388.06,318.37
2018,1,25,12,15,116.0,178.0,2.2,12.65,242.5,280.81,230.44
2018,1,25,12,30,32.0,152.0,2.2,12.7,170.0,166.25,134.73
2018,1,25,12,45,237.0,158.0,2.25,12.8,288.0,354.3,293.0
2018,1,25,13,0,442.0,164.0,2.3,12.9,406.0,514.41,420.37
2018,1,25,13,15,598.5,138.5,2.3,12.85,457.5,580.52,471.33
2018,1,25,13,30,755.0,113.0,2.3,12.8,509.0,624.29,504.33
2018,1,25,13,45,463.5,155.5,2.3,12.8,395.5,446.57,363.17
2018,1,25,14,0,172.0,198.0,2.3,12.8,282.0,281.47,229.26
2018,1,25,14,15,411.0,153.5,2.3,12.7,339.0,362.16,294.44
2018,1,25,14,30,650.0,109.0,2.3,12.6,396.0,403.68,323.18
2018,1,25,14,45,692.5,96.0,2.25,12.45,380.5,366.9,288.44
2018,1,25,15,0,735.0,83.0,2.2,12.3,365.0,324.38,247.72
2018,1,25,15,15,702.5,79.5,2.2,12.3,326.0,264.98,194.09
2018,1,25,15,30,670.0,76.0,2.2,12.3,287.0,208.68,143.61
2018,1,25,15,45,553.5,76.0,1.8,11.65,233.5,146.81,94.86
2018,1,25,16,0,437.0,76.0,1.4,11.0,180.0,96.24,60.29
2018,1,25,16,15,261.0,65.5,1.35,10.6,124.0,53.11,37.55
2018,1,25,16,30,85.0,55.0,1.3,10.2,68.0,42.55,32.17
2018,1,25,16,45,55.5,38.5,1.25,9.75,46.0,30.23,20.3
2018,1,25,17,0,26.0,22.0,1.2,9.3,24.0,17.69,3.44
2018,1,25,17,15,15.5,12.0,1.2,9.3,13.0,10.24,0.0
2018,1,25,17,30,5.0,2.0,1.2,9.3,2.0,0.0,0.0
2018,1,25,17,45,2.5,1.0,1.15,9.3,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,7,15,44.5,8.5,0.95,8.3,10.0,7.26,0.0
2018,1,26,7,30,89.0,17.0,0.9,8.8,20.0,76.11,0.0
2018,1,26,7,45,200.5,30.0,0.85,9.3,51.5,230.82,162.17
2018,1,26,8,0,312.0,43.0,0.8,9.8,83.0,339.96,276.84
2018,1,26,8,15,451.0,48.0,0.9,10.2,131.0,469.9,385.79
2018,1,26,8,30,590.0,53.0,1.0,10.6,179.0,606.2,493.51
2018,1,26,8,45,652.5,56.5,1.05,11.0,224.0,679.82,549.29
2018,1,26,9,0,715.0,60.0,1.1,11.4,269.0,747.55,598.83
2018,1,26,9,15,750.0,63.0,1.1,11.6,310.0,796.83,633.0
2018,1,26,9,30,785.0,66.0,1.1,11.8,351.0,844.14,664.74
2018,1,26,9,45,809.5,67.5,1.1,12.0,387.5,877.25,685.69
2018,1,26,10,0,834.0,69.0,1.1,12.2,424.0,907.4,704.32
2018,1,26,10,15,850.5,70.5,1.1,12.4,454.5,926.71,715.31
2018,1,26,10,30,867.0,72.0,1.1,12.6,485.0,932.04,716.93
2018,1,26,10,45,861.0,77.0,1.1,12.85,504.5,937.87,719.05
2018,1,26,11,0,855.0,82.0,1.1,13.1,524.0,929.53,711.73
2018,1,26,11,15,869.5,81.0,1.1,13.25,542.5,928.97,710.29
2018,1,26,11,30,884.0,80.0,1.1,13.4,561.0,914.84,699.73
2018,1,26,11,45,846.5,92.0,1.15,13.55,559.0,885.62,680.06
2018,1,26,12,0,809.0,104.0,1.2,13.7,557.0,844.07,652.02
2018,1,26,12,15,806.0,105.5,1.2,13.75,557.5,817.89,634.15
2018,1,26,12,30,803.0,107.0,1.2,13.8,558.0,788.81,614.04
2018,1,26,12,45,849.5,92.5,1.2,13.85,565.0,777.62,606.58
2018,1,26,13,0,896.0,78.0,1.2,13.9,572.0,753.95,590.16
2018,1,26,13,15,889.5,77.5,1.25,13.8,557.5,709.9,560.03
2018,1,26,13,30,883.0,77.0,1.3,13.7,543.0,663.73,525.82
2018,1,26,13,45,873.5,76.0,1.3,13.65,521.5,613.32,486.9
2018,1,26,14,0,864.0,75.0,1.3,13.6,500.0,564.24,447.75
2018,1,26,14,15,848.5,73.0,1.3,13.4,471.0,506.5,401.03
2018,1,26,14,30,833.0,71.0,1.3,13.2,442.0,448.59,352.62
2018,1,26,14,45,734.5,82.5,1.3,13.0,391.0,371.96,289.03
2018,1,26,15,0,636.0,94.0,1.3,12.8,340.0,303.25,231.25
2018,1,26,15,15,468.5,100.0,1.3,12.8,271.0,218.26,162.49
2018,1,26,15,30,301.0,106.0,1.3,12.8,202.0,153.6,112.41
2018,1,26,15,45,213.0,87.5,1.15,11.95,150.5,104.0,73.92
2018,1,26,16,0,125.0,69.0,1.0,11.1,99.0,65.91,46.4
2018,1,26,16,15,117.5,54.5,1.05,10.55,78.0,44.0,31.11
2018,1,26,16,30,110.0,40.0,1.1,10.0,57.0,31.27,22.26
2018,1,26,16,45,153.0,33.0,1.15,9.4,48.5,25.24,16.2
2018,1,26,17,0,196.0,26.0,1.2,8.8,40.0,20.25,6.35
2018,1,26,17,15,108.5,14.5,1.25,8.6,21.0,12.38,0.0
2018,1,26,17,30,21.0,3.0,1.3,8.4,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.3,8.2,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,27,7,15,19.5,7.0,1.1,7.0,8.0,5.97,0.0
2018,1,27,7,30,39.0,14.0,1.1,7.7,16.0,38.96,0.0
2018,1,27,7,45,90.5,30.5,1.1,8.35,40.5,134.47,95.52
2018,1,27,8,0,142.0,47.0,1.1,9.0,65.0,198.07,162.65
2018,1,27,8,15,183.0,63.0,1.15,9.6,96.0,254.07,213.1
2018,1,27,8,30,224.0,79.0,1.2,10.2,127.0,312.11,263.24
2018,1,27,8,45,420.0,74.0,1.3,10.75,189.0,494.75,413.36
2018,1,27,9,0,616.0,69.0,1.4,11.3,251.0,679.28,554.0
2018,1,27,9,15,702.5,65.0,1.45,11.8,300.5,757.01,608.77
2018,1,27,9,30,789.0,61.0,1.5,12.3,350.0,842.06,667.9
2018,1,27,9,45,813.5,62.5,1.6,12.8,386.5,875.2,689.23
2018,1,27,10,0,838.0,64.0,1.7,13.3,423.0,895.05,701.5
2018,1,27,10,15,852.5,65.5,1.8,13.6,453.0,912.5,712.64
2018,1,27,10,30,867.0,67.0,1.9,13.9,483.0,926.55,721.4
2018,1,27,10,45,851.0,75.0,1.95,14.2,500.0,927.08,720.29
2018,1,27,11,0,835.0,83.0,2.0,14.5,517.0,913.37,709.59
2018,1,27,11,15,772.0,103.0,2.05,14.7,514.0,866.65,676.32
2018,1,27,11,30,709.0,123.0,2.1,14.9,511.0,823.68,645.81
2018,1,27,11,45,687.0,132.5,2.15,15.1,513.5,797.44,627.04
2018,1,27,12,0,665.0,142.0,2.2,15.3,516.0,768.81,606.37
2018,1,27,12,15,677.0,138.0,2.25,15.4,520.0,752.19,594.63
2018,1,27,12,30,689.0,134.0,2.3,15.5,524.0,732.29,580.44
2018,1,27,12,45,734.5,118.5,2.3,15.6,530.0,722.37,573.31
2018,1,27,13,0,780.0,103.0,2.3,15.7,536.0,704.0,560.0
2018,1,27,13,15,745.5,109.5,2.3,15.75,515.0,653.86,521.47
2018,1,27,13,30,711.0,116.0,2.3,15.8,494.0,601.38,480.67
2018,1,27,13,45,753.0,99.5,2.25,15.8,485.5,570.51,456.17
2018,1,27,14,0,795.0,83.0,2.2,15.8,477.0,536.02,427.64
2018,1,27,14,15,816.0,74.5,2.2,15.65,459.5,493.17,391.68
2018,1,27,14,30,837.0,66.0,2.2,15.5,442.0,445.47,350.43
2018,1,27,14,45,743.0,78.0,2.15,15.4,393.0,371.97,288.49
2018,1,27,15,0,649.0,90.0,2.1,15.3,344.0,304.66,231.27
2018,1,27,15,15,631.0,83.0,2.1,15.3,309.0,250.77,182.92
2018,1,27,15,30,613.0,76.0,2.1,15.3,274.0,198.48,136.07
2018,1,27,15,45,542.0,72.5,1.75,14.45,229.5,143.33,91.48
2018,1,27,16,0,471.0,69.0,1.4,13.6,185.0,96.71,58.6
2018,1,27,16,15,392.5,61.0,1.4,12.9,144.5,52.98,35.32
2018,1,27,16,30,314.0,53.0,1.4,12.2,104.0,40.43,30.15
2018,1,27,16,45,282.0,40.0,1.4,11.5,74.5,30.92,21.01
2018,1,27,17,0,250.0,27.0,1.4,10.8,45.0,22.56,8.96
2018,1,27,17,15,138.0,15.5,1.4,10.7,24.0,13.23,0.0
2018,1,27,17,30,26.0,4.0,1.4,10.6,3.0,0.0,0.0
2018,1,27,17,45,13.0,2.0,1.45,10.45,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,28,7,15,94.5,9.5,1.65,8.4,13.5,69.86,0.0
2018,1,28,7,30,189.0,19.0,1.7,8.8,27.0,147.22,0.0
2018,1,28,7,45,333.0,29.0,1.75,9.2,64.5,329.11,242.79
2018,1,28,8,0,477.0,39.0,1.8,9.6,102.0,464.2,378.57
2018,1,28,8,15,556.5,45.0,1.75,10.15,146.0,552.05,453.62
2018,1,28,8,30,636.0,51.0,1.7,10.7,190.0,642.98,526.11
2018,1,28,8,45,686.5,55.0,1.7,11.25,234.5,701.38,570.67
2018,1,28,9,0,737.0,59.0,1.7,11.8,279.0,767.58,618.81
2018,1,28,9,15,773.0,61.5,1.65,12.5,321.0,817.66,652.21
2018,1,28,9,30,809.0,64.0,1.6,13.2,363.0,865.76,682.86
2018,1,28,9,45,836.5,65.0,1.6,13.95,401.0,901.42,704.24
2018,1,28,10,0,864.0,66.0,1.6,14.7,439.0,923.7,715.97
2018,1,28,10,15,880.5,67.5,1.55,15.25,471.0,943.21,725.58
2018,1,28,10,30,897.0,69.0,1.5,15.8,503.0,959.2,732.7
2018,1,28,10,45,908.0,70.0,1.5,16.4,527.5,965.55,733.99
2018,1,28,11,0,919.0,71.0,1.5,17.0,552.0,968.05,732.95
2018,1,28,11,15,926.0,72.0,1.5,17.35,569.5,962.88,727.68
2018,1,28,11,30,933.0,73.0,1.5,17.7,587.0,953.77,720.07
2018,1,28,11,45,936.5,73.0,1.5,18.1,596.5,936.33,706.99
2018,1,28,12,0,940.0,73.0,1.5,18.5,606.0,915.14,691.64
2018,1,28,12,15,940.5,73.0,1.5,18.7,607.5,887.71,672.76
2018,1,28,12,30,941.0,73.0,1.5,18.9,609.0,856.83,651.65
2018,1,28,12,45,938.5,73.0,1.55,19.1,602.5,820.29,627.22
2018,1,28,13,0,936.0,73.0,1.6,19.3,596.0,780.77,600.58
2018,1,28,13,15,930.5,72.0,1.6,19.3,581.5,735.23,569.42
2018,1,28,13,30,925.0,71.0,1.6,19.3,567.0,687.38,534.33
2018,1,28,13,45,916.5,70.5,1.6,19.3,545.5,636.15,495.39
2018,1,28,14,0,908.0,70.0,1.6,19.3,524.0,583.31,454.1
2018,1,28,14,15,894.0,68.5,1.55,19.1,495.0,525.32,407.71
2018,1,28,14,30,880.0,67.0,1.5,18.9,466.0,466.85,359.43
2018,1,28,14,45,859.5,66.0,1.45,18.7,431.0,406.41,308.13
2018,1,28,15,0,839.0,65.0,1.4,18.5,396.0,345.79,255.28
2018,1,28,15,15,812.0,62.0,1.4,18.5,355.5,282.65,199.62
2018,1,28,15,30,785.0,59.0,1.4,18.5,315.0,221.8,146.03
2018,1,28,15,45,616.5,65.0,1.2,17.05,249.0,148.29,91.17
2018,1,28,16,0,448.0,71.0,1.0,15.6,183.0,96.91,59.03
2018,1,28,16,15,235.5,64.5,1.0,14.95,122.5,52.68,36.34
2018,1,28,16,30,23.0,58.0,1.0,14.3,62.0,45.29,34.19
2018,1,28,16,45,13.0,41.5,1.0,13.6,43.5,32.85,22.59
2018,1,28,17,0,3.0,25.0,1.0,12.9,25.0,20.25,8.32
2018,1,28,17,15,13.5,14.0,1.0,12.7,14.0,11.95,0.0
2018,1,28,17,30,24.0,3.0,1.0,12.5,3.0,0.0,0.0
2018,1,28,17,45,12.0,1.5,1.0,12.25,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,29,7,15,4.5,6.5,2.0,9.5,6.5,8.49,0.0
2018,1,29,7,30,9.0,13.0,2.0,9.8,13.0,18.01,0.0
2018,1,29,7,45,11.5,29.0,2.0,10.05,30.0,43.93,28.27
2018,1,29,8,0,14.0,45.0,2.0,10.3,47.0,64.65,49.2
2018,1,29,8,15,18.5,63.0,1.95,10.75,66.5,89.38,71.36
2018,1,29,8,30,23.0,81.0,1.9,11.2,86.0,113.37,92.49
2018,1,29,8,45,60.0,100.0,1.85,11.6,117.0,166.92,139.45
2018,1,29,9,0,97.0,119.0,1.8,12.0,148.0,239.01,200.61
2018,1,29,9,15,76.5,132.0,1.7,12.7,157.0,216.21,180.17
2018,1,29,9,30,56.0,145.0,1.6,13.4,166.0,209.99,173.48
2018,1,29,9,45,51.5,160.5,1.5,14.05,181.0,221.73,182.04
2018,1,29,10,0,47.0,176.0,1.4,14.7,196.0,233.17,190.11
2018,1,29,10,15,64.0,192.5,1.35,15.4,222.0,266.21,216.25
2018,1,29,10,30,81.0,209.0,1.3,16.1,248.0,298.98,241.54
2018,1,29,10,45,75.0,214.0,1.25,16.8,251.5,294.66,236.58
2018,1,29,11,0,69.0,219.0,1.2,17.5,255.0,290.54,232.04
2018,1,29,11,15,44.0,212.5,1.15,17.95,236.0,255.13,202.65
2018,1,29,11,30,19.0,206.0,1.1,18.4,217.0,204.47,161.33
2018,1,29,11,45,40.0,222.0,1.05,18.8,245.0,255.35,201.82
2018,1,29,12,0,61.0,238.0,1.0,19.2,273.0,288.22,227.15
2018,1,29,12,15,83.5,240.0,0.95,19.3,288.0,305.08,240.32
2018,1,29,12,30,106.0,242.0,0.9,19.4,303.0,320.41,252.22
2018,1,29,12,45,58.0,204.5,0.9,19.45,238.0,237.36,186.75
2018,1,29,13,0,10.0,167.0,0.9,19.5,173.0,151.29,117.87
2018,1,29,13,15,30.0,172.0,0.85,19.05,188.5,177.64,139.94
2018,1,29,13,30,50.0,177.0,0.8,18.6,204.0,193.03,152.71
2018,1,29,13,45,138.0,198.0,0.75,18.15,268.5,272.65,216.67
2018,1,29,14,0,226.0,219.0,0.7,17.7,333.0,331.88,262.32
2018,1,29,14,15,255.5,199.5,0.8,17.5,321.5,320.85,253.1
2018,1,29,14,30,285.0,180.0,0.9,17.3,310.0,297.7,234.25
2018,1,29,14,45,327.0,161.5,0.95,17.1,300.0,277.16,216.17
2018,1,29,15,0,369.0,143.0,1.0,16.9,290.0,256.69,196.85
2018,1,29,15,15,212.5,129.5,1.0,16.9,212.5,172.03,130.66
2018,1,29,15,30,56.0,116.0,1.0,16.9,135.0,107.72,82.71
2018,1,29,15,45,34.0,99.5,0.9,16.05,110.5,86.15,65.85
2018,1,29,16,0,12.0,83.0,0.8,15.2,86.0,67.89,51.68
2018,1,29,16,15,8.0,69.5,0.85,14.65,71.5,55.52,41.48
2018,1,29,16,30,4.0,56.0,0.9,14.1,57.0,44.54,33.61
2018,1,29,16,45,2.0,40.0,0.9,13.55,40.5,32.11,22.07
2018,1,29,17,0,0.0,24.0,0.9,13.0,24.0,19.6,8.59
2018,1,29,17,15,9.5,13.5,0.9,12.7,13.5,11.52,0.0
2018,1,29,17,30,19.0,3.0,0.9,12.4,3.0,0.0,0.0
2018,1,29,17,45,9.5,1.5,0.95,12.15,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,7,15,61.0,9.0,1.0,10.55,12.0,47.58,0.0
2018,1,30,7,30,122.0,18.0,1.1,11.1,24.0,132.89,0.0
2018,1,30,7,45,159.5,33.5,1.15,11.7,50.0,207.66,155.41
2018,1,30,8,0,197.0,49.0,1.2,12.3,76.0,259.76,211.99
2018,1,30,8,15,260.0,62.0,1.2,12.75,111.5,331.65,274.88
2018,1,30,8,30,323.0,75.0,1.2,13.2,147.0,407.41,338.16
2018,1,30,8,45,462.5,75.5,1.2,13.6,203.0,541.35,443.99
2018,1,30,9,0,602.0,76.0,1.2,14.0,259.0,677.9,545.27
2018,1,30,9,15,707.5,68.5,1.2,14.6,313.0,768.61,608.01
2018,1,30,9,30,813.0,61.0,1.2,15.2,367.0,867.44,674.13
2018,1,30,9,45,837.5,62.5,1.2,15.8,404.5,901.12,693.24
2018,1,30,10,0,862.0,64.0,1.2,16.4,442.0,921.37,703.65
2018,1,30,10,15,867.5,68.0,1.2,16.95,471.0,933.99,709.11
2018,1,30,10,30,873.0,72.0,1.2,17.5,500.0,942.94,712.22
2018,1,30,10,45,833.5,85.5,1.2,18.0,510.0,928.02,699.75
2018,1,30,11,0,794.0,99.0,1.2,18.5,520.0,898.3,677.88
2018,1,30,11,15,861.5,84.5,1.15,18.85,554.5,931.66,697.96
2018,1,30,11,30,929.0,70.0,1.1,19.2,589.0,949.38,706.73
2018,1,30,11,45,932.5,70.0,1.1,19.6,598.5,932.13,693.65
2018,1,30,12,0,936.0,70.0,1.1,20.0,608.0,911.12,678.73
2018,1,30,12,15,936.0,71.0,1.05,20.3,610.0,884.65,659.83
2018,1,30,12,30,936.0,72.0,1.0,20.6,612.0,854.73,638.8
2018,1,30,12,45,933.0,72.0,0.95,20.9,605.5,817.96,613.3
2018,1,30,13,0,930.0,72.0,0.9,21.2,599.0,778.26,585.89
2018,1,30,13,15,831.0,96.5,0.85,21.25,559.0,701.0,532.3
2018,1,30,13,30,732.0,121.0,0.8,21.3,519.0,623.59,475.76
2018,1,30,13,45,798.5,99.5,0.8,21.35,518.5,601.57,459.79
2018,1,30,14,0,865.0,78.0,0.8,21.4,518.0,573.24,437.5
2018,1,30,14,15,873.0,72.0,0.85,21.3,495.0,520.95,397.02
2018,1,30,14,30,881.0,66.0,0.9,21.2,472.0,468.74,354.92
2018,1,30,14,45,862.5,64.0,0.95,21.15,437.0,407.63,304.47
2018,1,30,15,0,844.0,62.0,1.0,21.1,402.0,347.11,252.81
2018,1,30,15,15,818.0,59.5,1.0,21.1,362.0,283.8,197.88
2018,1,30,15,30,792.0,57.0,1.0,21.1,322.0,223.15,145.12
2018,1,30,15,45,754.0,53.5,1.0,19.15,278.5,162.22,95.7
2018,1,30,16,0,716.0,50.0,1.0,17.2,235.0,105.54,55.3
2018,1,30,16,15,622.5,47.5,1.05,16.3,186.0,53.01,31.23
2018,1,30,16,30,529.0,45.0,1.1,15.4,137.0,36.56,26.5
2018,1,30,16,45,403.5,37.5,1.1,14.55,95.0,30.72,20.86
2018,1,30,17,0,278.0,30.0,1.1,13.7,53.0,25.02,13.19
2018,1,30,17,15,164.0,17.5,1.1,13.45,29.0,14.94,0.0
2018,1,30,17,30,50.0,5.0,1.1,13.2,5.0,4.27,0.0
2018,1,30,17,45,25.0,2.5,1.05,12.95,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,7,15,62.5,10.0,1.1,10.15,13.0,49.44,0.0
2018,1,31,7,30,125.0,20.0,1.1,10.9,26.0,139.6,0.0
2018,1,31,7,45,313.5,29.5,1.1,11.6,67.5,315.89,240.87
2018,1,31,8,0,502.0,39.0,1.1,12.3,109.0,484.72,390.04
2018,1,31,8,15,588.5,44.0,1.0,12.8,155.5,569.3,458.66
2018,1,31,8,30,675.0,49.0,0.9,13.3,202.0,667.51,532.92
2018,1,31,8,45,653.5,60.0,0.85,13.8,233.5,688.68,547.64
2018,1,31,9,0,632.0,71.0,0.8,14.3,265.0,698.92,553.71
2018,1,31,9,15,731.0,66.0,0.75,14.9,320.5,787.94,614.45
2018,1,31,9,30,830.0,61.0,0.7,15.5,376.0,884.37,676.15
2018,1,31,9,45,756.5,82.0,0.7,16.05,390.5,851.21,649.74
2018,1,31,10,0,683.0,103.0,0.7,16.6,405.0,819.57,626.21
2018,1,31,10,15,731.0,100.0,0.75,17.0,443.5,862.65,654.59
2018,1,31,10,30,779.0,97.0,0.8,17.4,482.0,896.32,675.22
2018,1,31,10,45,824.0,90.0,0.85,17.8,514.5,925.89,693.12
2018,1,31,11,0,869.0,83.0,0.9,18.2,547.0,950.94,708.06
2018,1,31,11,15,900.5,78.0,1.0,18.35,572.0,951.17,708.53
2018,1,31,11,30,932.0,73.0,1.1,18.5,597.0,957.46,713.41
2018,1,31,11,45,934.0,73.5,1.15,18.7,606.0,939.37,701.32
2018,1,31,12,0,936.0,74.0,1.2,18.9,615.0,917.56,687.16
2018,1,31,12,15,933.0,75.5,1.25,19.0,616.0,889.06,668.84
2018,1,31,12,30,930.0,77.0,1.3,19.1,617.0,857.25,648.29
2018,1,31,12,45,923.0,78.0,1.35,19.25,609.5,818.59,622.82
2018,1,31,13,0,916.0,79.0,1.4,19.4,602.0,777.28,595.33
2018,1,31,13,15,910.0,78.0,1.45,19.4,587.0,732.01,565.07
2018,1,31,13,30,904.0,77.0,1.5,19.4,572.0,684.51,530.85
2018,1,31,13,45,889.5,76.5,1.55,19.4,548.0,630.35,490.37
2018,1,31,14,0,875.0,76.0,1.6,19.4,524.0,575.23,447.9
2018,1,31,14,15,838.5,74.5,1.55,19.25,485.0,509.16,395.66
2018,1,31,14,30,802.0,73.0,1.5,19.1,446.0,442.48,341.61
2018,1,31,14,45,766.5,75.5,1.5,18.95,410.5,382.61,291.41
2018,1,31,15,0,731.0,78.0,1.5,18.8,375.0,325.24,241.97
2018,1,31,15,15,737.5,67.5,1.5,18.8,342.0,270.24,192.4
2018,1,31,15,30,744.0,57.0,1.5,18.8,309.0,213.76,141.35
2018,1,31,15,45,715.5,54.0,1.2,17.6,270.0,157.61,94.32
2018,1,31,16,0,687.0,51.0,0.9,16.4,231.0,104.51,55.63
2018,1,31,16,15,620.5,46.5,0.9,15.65,185.5,52.53,30.6
2018,1,31,16,30,554.0,42.0,0.9,14.9,140.0,34.12,24.46
2018,1,31,16,45,413.5,36.0,0.95,14.15,97.0,29.36,19.81
2018,1,31,17,0,273.0,30.0,1.0,13.4,54.0,24.89,13.69
2018,1,31,17,15,164.5,18.0,1.0,13.2,30.0,15.36,0.0
2018,1,31,17,30,56.0,6.0,1.0,13.0,6.0,5.12,0.0
2018,1,31,17,45,28.0,3.0,1.0,12.8,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
