Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,7,15,47.5,10.0,0.9,12.05,12.5,39.64,0.0
2018,2,1,7,30,95.0,20.0,0.9,12.5,25.0,119.44,0.0
2018,2,1,7,45,179.5,34.0,0.85,13.0,55.5,221.79,169.44
2018,2,1,8,0,264.0,48.0,0.8,13.5,86.0,309.32,251.54
2018,2,1,8,15,303.0,61.5,0.8,13.95,120.0,365.43,300.1
2018,2,1,8,30,342.0,75.0,0.8,14.4,154.0,423.43,347.79
2018,2,1,8,45,377.0,87.5,0.8,14.9,191.0,477.67,390.31
2018,2,1,9,0,412.0,100.0,0.8,15.4,228.0,532.3,431.15
2018,2,1,9,15,434.0,111.5,0.85,16.0,263.0,573.48,460.65
2018,2,1,9,30,456.0,123.0,0.9,16.6,298.0,613.59,488.61
2018,2,1,9,45,508.5,125.5,0.9,17.2,338.0,669.55,526.8
2018,2,1,10,0,561.0,128.0,0.9,17.8,378.0,733.2,569.11
2018,2,1,10,15,579.5,133.0,0.95,18.3,407.0,757.74,583.95
2018,2,1,10,30,598.0,138.0,1.0,18.8,436.0,779.51,597.25
2018,2,1,10,45,540.0,163.5,1.1,19.3,442.0,740.2,568.96
2018,2,1,11,0,482.0,189.0,1.2,19.8,448.0,707.38,544.21
2018,2,1,11,15,539.5,176.5,1.25,20.05,475.0,737.39,566.11
2018,2,1,11,30,597.0,164.0,1.3,20.3,502.0,771.91,589.58
2018,2,1,11,45,634.5,155.0,1.35,20.55,519.5,780.67,594.82
2018,2,1,12,0,672.0,146.0,1.4,20.8,537.0,784.82,597.3
2018,2,1,12,15,710.0,134.0,1.45,20.9,548.5,781.28,594.99
2018,2,1,12,30,748.0,122.0,1.5,21.0,560.0,772.65,589.37
2018,2,1,12,45,833.0,95.5,1.55,21.1,578.5,776.48,592.54
2018,2,1,13,0,918.0,69.0,1.6,21.2,597.0,768.84,587.74
2018,2,1,13,15,867.0,81.0,1.6,21.1,570.0,706.5,544.74
2018,2,1,13,30,816.0,93.0,1.6,21.0,543.0,649.74,502.89
2018,2,1,13,45,800.5,92.0,1.6,20.95,519.5,597.38,463.58
2018,2,1,14,0,785.0,91.0,1.6,20.9,496.0,544.39,422.65
2018,2,1,14,15,780.0,85.5,1.6,20.7,470.0,491.88,381.11
2018,2,1,14,30,775.0,80.0,1.6,20.5,444.0,438.31,337.27
2018,2,1,14,45,737.5,81.0,1.55,20.25,407.0,377.4,286.56
2018,2,1,15,0,700.0,82.0,1.5,20.0,370.0,317.96,235.96
2018,2,1,15,15,654.5,81.0,1.5,20.0,329.5,258.77,185.07
2018,2,1,15,30,609.0,80.0,1.5,20.0,289.0,204.2,138.34
2018,2,1,15,45,534.5,78.5,1.2,18.7,244.0,149.78,95.44
2018,2,1,16,0,460.0,77.0,0.9,17.4,199.0,104.35,64.01
2018,2,1,16,15,400.5,67.0,0.95,16.7,159.0,59.3,38.88
2018,2,1,16,30,341.0,57.0,1.0,16.0,119.0,43.35,32.44
2018,2,1,16,45,258.5,45.0,1.0,15.35,84.0,34.46,24.16
2018,2,1,17,0,176.0,33.0,1.0,14.7,49.0,25.45,14.49
2018,2,1,17,15,105.5,19.0,1.0,14.5,27.0,14.79,0.0
2018,2,1,17,30,35.0,5.0,1.0,14.3,5.0,4.27,0.0
2018,2,1,17,45,17.5,2.5,1.0,14.1,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,2,7,15,129.0,11.0,0.95,11.4,18.0,93.93,0.0
2018,2,2,7,30,258.0,22.0,1.0,12.1,36.0,236.35,5.19
2018,2,2,7,45,396.0,29.0,1.05,12.8,75.0,376.55,289.92
2018,2,2,8,0,534.0,36.0,1.1,13.5,114.0,497.47,398.77
2018,2,2,8,15,594.5,41.5,1.1,14.05,157.0,572.83,460.58
2018,2,2,8,30,655.0,47.0,1.1,14.6,200.0,649.65,519.75
2018,2,2,8,45,698.5,51.5,1.15,15.1,244.5,711.33,565.27
2018,2,2,9,0,742.0,56.0,1.2,15.6,289.0,772.51,608.38
2018,2,2,9,15,730.5,66.0,1.25,16.25,321.5,789.39,618.28
2018,2,2,9,30,719.0,76.0,1.3,16.9,354.0,802.42,625.43
2018,2,2,9,45,605.0,110.0,1.35,17.5,359.0,751.71,587.56
2018,2,2,10,0,491.0,144.0,1.4,18.1,364.0,678.51,533.78
2018,2,2,10,15,515.0,149.5,1.45,18.5,394.5,707.78,554.21
2018,2,2,10,30,539.0,155.0,1.5,18.9,425.0,734.84,571.82
2018,2,2,10,45,514.0,171.5,1.5,19.3,439.0,725.53,562.79
2018,2,2,11,0,489.0,188.0,1.5,19.7,453.0,713.53,551.79
2018,2,2,11,15,460.5,202.5,1.55,20.0,458.0,693.6,535.96
2018,2,2,11,30,432.0,217.0,1.6,20.3,463.0,671.8,518.91
2018,2,2,11,45,521.5,192.0,1.6,20.55,494.0,712.18,548.82
2018,2,2,12,0,611.0,167.0,1.6,20.8,525.0,754.49,578.74
2018,2,2,12,15,587.0,175.5,1.6,20.95,520.5,714.19,548.85
2018,2,2,12,30,563.0,184.0,1.6,21.1,516.0,680.95,524.35
2018,2,2,12,45,576.0,178.0,1.65,21.25,514.5,660.52,509.91
2018,2,2,13,0,589.0,172.0,1.7,21.4,513.0,643.62,497.47
2018,2,2,13,15,660.0,145.0,1.65,21.35,518.5,637.72,493.51
2018,2,2,13,30,731.0,118.0,1.6,21.3,524.0,622.87,482.44
2018,2,2,13,45,760.5,104.5,1.6,21.2,513.0,586.77,455.19
2018,2,2,14,0,790.0,91.0,1.6,21.1,502.0,548.22,425.19
2018,2,2,14,15,773.0,89.5,1.55,20.8,474.0,493.3,381.72
2018,2,2,14,30,756.0,88.0,1.5,20.5,446.0,438.49,337.11
2018,2,2,14,45,758.5,80.5,1.45,20.2,417.5,386.04,292.7
2018,2,2,15,0,761.0,73.0,1.4,19.9,389.0,332.15,245.6
2018,2,2,15,15,742.5,69.5,1.4,19.9,353.0,274.95,195.13
2018,2,2,15,30,724.0,66.0,1.4,19.9,317.0,219.13,145.84
2018,2,2,15,45,679.5,62.5,1.2,18.85,273.5,161.0,98.18
2018,2,2,16,0,635.0,59.0,1.0,17.8,230.0,104.95,57.5
2018,2,2,16,15,568.0,53.0,1.0,17.2,185.0,54.23,32.02
2018,2,2,16,30,501.0,47.0,1.0,16.6,140.0,37.81,27.57
2018,2,2,16,45,411.5,39.0,1.0,16.05,101.0,31.75,21.82
2018,2,2,17,0,322.0,31.0,1.0,15.5,62.0,25.69,14.99
2018,2,2,17,15,200.0,20.0,1.0,15.25,35.5,16.78,0.0
2018,2,2,17,30,78.0,9.0,1.0,15.0,9.0,7.68,0.0
2018,2,2,17,45,39.0,4.5,1.0,14.8,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,3,7,15,130.5,11.5,0.9,12.1,19.0,95.41,0.0
2018,2,3,7,30,261.0,23.0,0.9,12.9,38.0,241.0,41.47
2018,2,3,7,45,390.5,31.5,0.95,13.7,78.0,375.53,290.33
2018,2,3,8,0,520.0,40.0,1.0,14.5,118.0,501.15,400.15
2018,2,3,8,15,591.5,46.0,0.95,15.1,163.5,584.45,466.58
2018,2,3,8,30,663.0,52.0,0.9,15.7,209.0,663.28,525.62
2018,2,3,8,45,707.5,56.0,0.9,16.3,254.0,725.9,570.17
2018,2,3,9,0,752.0,60.0,0.9,16.9,299.0,787.78,612.0
2018,2,3,9,15,784.0,63.0,0.9,17.6,341.5,835.68,642.1
2018,2,3,9,30,816.0,66.0,0.9,18.3,384.0,881.47,669.75
2018,2,3,9,45,838.0,67.5,0.9,19.05,421.0,913.2,687.08
2018,2,3,10,0,860.0,69.0,0.9,19.8,458.0,931.24,695.19
2018,2,3,10,15,873.5,71.0,0.9,20.3,489.5,948.9,703.8
2018,2,3,10,30,887.0,73.0,0.9,20.8,521.0,963.0,710.06
2018,2,3,10,45,897.0,74.0,0.9,21.3,545.5,968.67,711.02
2018,2,3,11,0,907.0,75.0,0.9,21.8,570.0,970.52,709.78
2018,2,3,11,15,912.5,76.0,0.85,22.1,587.0,964.19,703.1
2018,2,3,11,30,918.0,77.0,0.8,22.4,604.0,953.99,694.25
2018,2,3,11,45,920.0,77.5,0.8,22.75,613.0,936.13,681.62
2018,2,3,12,0,922.0,78.0,0.8,23.1,622.0,914.58,666.87
2018,2,3,12,15,922.0,78.5,0.8,23.25,624.0,887.7,649.35
2018,2,3,12,30,922.0,79.0,0.8,23.4,626.0,857.4,629.7
2018,2,3,12,45,919.5,78.5,0.8,23.55,619.5,820.7,605.85
2018,2,3,13,0,917.0,78.0,0.8,23.7,613.0,781.07,580.0
2018,2,3,13,15,911.5,77.5,0.8,23.7,599.0,736.56,551.01
2018,2,3,13,30,906.0,77.0,0.8,23.7,585.0,689.73,518.49
2018,2,3,13,45,897.0,76.0,0.8,23.7,563.0,638.13,481.15
2018,2,3,14,0,888.0,75.0,0.8,23.7,541.0,585.0,441.59
2018,2,3,14,15,875.0,73.5,0.85,23.6,512.0,528.07,398.5
2018,2,3,14,30,862.0,72.0,0.9,23.5,483.0,470.56,353.26
2018,2,3,14,45,843.0,70.0,0.9,23.35,448.0,410.09,303.93
2018,2,3,15,0,824.0,68.0,0.9,23.2,413.0,349.37,252.84
2018,2,3,15,15,798.5,65.0,0.9,23.2,373.0,286.93,199.35
2018,2,3,15,30,773.0,62.0,0.9,23.2,333.0,226.63,147.49
2018,2,3,15,45,736.0,58.5,0.85,21.85,289.5,166.54,98.83
2018,2,3,16,0,699.0,55.0,0.8,20.5,246.0,110.61,58.9
2018,2,3,16,15,643.5,50.0,0.9,19.85,201.0,57.34,32.94
2018,2,3,16,30,588.0,45.0,1.0,19.2,156.0,36.55,26.19
2018,2,3,16,45,495.0,38.0,1.05,18.5,113.5,31.15,21.12
2018,2,3,17,0,402.0,31.0,1.1,17.8,71.0,25.81,15.21
2018,2,3,17,15,246.5,20.0,1.1,17.6,40.5,16.74,0.0
2018,2,3,17,30,91.0,9.0,1.1,17.4,10.0,7.68,0.0
2018,2,3,17,45,45.5,4.5,1.1,17.2,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,7,15,50.5,11.0,0.8,13.1,14.0,42.54,0.0
2018,2,4,7,30,101.0,22.0,0.7,13.7,28.0,130.02,35.92
2018,2,4,7,45,158.0,37.5,0.6,14.35,57.0,210.17,163.31
2018,2,4,8,0,215.0,53.0,0.5,15.0,86.0,278.24,225.17
2018,2,4,8,15,254.0,68.5,0.5,15.5,120.0,335.62,273.67
2018,2,4,8,30,293.0,84.0,0.5,16.0,154.0,394.8,321.44
2018,2,4,8,45,321.5,98.0,0.5,16.45,189.0,443.92,359.38
2018,2,4,9,0,350.0,112.0,0.5,16.9,224.0,493.22,395.99
2018,2,4,9,15,391.5,122.0,0.55,17.5,263.0,549.08,436.72
2018,2,4,9,30,433.0,132.0,0.6,18.1,302.0,604.83,476.03
2018,2,4,9,45,400.5,151.0,0.7,18.7,320.0,600.55,470.31
2018,2,4,10,0,368.0,170.0,0.8,19.3,338.0,571.63,447.91
2018,2,4,10,15,304.5,192.5,0.9,19.85,338.0,536.91,420.1
2018,2,4,10,30,241.0,215.0,1.0,20.4,338.0,499.87,390.35
2018,2,4,10,45,226.5,227.0,1.1,20.9,347.0,474.42,370.9
2018,2,4,11,0,212.0,239.0,1.2,21.4,356.0,469.16,365.84
2018,2,4,11,15,293.5,234.0,1.25,21.65,401.0,553.56,428.76
2018,2,4,11,30,375.0,229.0,1.3,21.9,446.0,614.12,472.71
2018,2,4,11,45,393.5,230.0,1.35,22.15,461.0,620.29,476.25
2018,2,4,12,0,412.0,231.0,1.4,22.4,476.0,642.0,490.89
2018,2,4,12,15,411.0,234.0,1.4,22.45,479.0,627.74,479.96
2018,2,4,12,30,410.0,237.0,1.4,22.5,482.0,595.99,457.24
2018,2,4,12,45,396.5,237.0,1.35,22.55,472.0,566.53,435.31
2018,2,4,13,0,383.0,237.0,1.3,22.6,462.0,536.64,412.93
2018,2,4,13,15,445.0,214.5,1.25,22.45,470.0,550.21,423.27
2018,2,4,13,30,507.0,192.0,1.2,22.3,478.0,543.96,418.73
2018,2,4,13,45,641.0,144.5,1.15,22.15,492.5,556.76,428.2
2018,2,4,14,0,775.0,97.0,1.1,22.0,507.0,547.76,420.47
2018,2,4,14,15,723.5,104.5,1.1,21.75,471.5,484.72,371.64
2018,2,4,14,30,672.0,112.0,1.1,21.5,436.0,424.59,324.24
2018,2,4,14,45,719.5,97.0,1.05,21.25,421.5,386.8,291.34
2018,2,4,15,0,767.0,82.0,1.0,21.0,407.0,344.13,252.66
2018,2,4,15,15,766.5,74.5,1.0,21.0,373.0,287.58,202.79
2018,2,4,15,30,766.0,67.0,1.0,21.0,339.0,230.3,152.1
2018,2,4,15,45,731.5,63.0,0.9,19.8,295.5,170.4,102.98
2018,2,4,16,0,697.0,59.0,0.8,18.6,252.0,114.4,62.47
2018,2,4,16,15,644.0,53.0,0.85,17.95,206.5,60.32,35.48
2018,2,4,16,30,591.0,47.0,0.9,17.3,161.0,38.14,27.83
2018,2,4,16,45,499.5,39.5,1.0,16.65,117.5,32.36,22.41
2018,2,4,17,0,408.0,32.0,1.1,16.0,74.0,26.62,16.27
2018,2,4,17,15,251.0,21.0,1.1,15.8,42.5,17.57,0.0
2018,2,4,17,30,94.0,10.0,1.1,15.6,11.0,8.54,0.0
2018,2,4,17,45,47.0,5.0,1.15,15.35,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,5,6,45,9.5,1.5,0.8,13.0,1.0,0.0,0.0
2018,2,5,7,0,19.0,3.0,0.8,13.1,2.0,0.0,0.0
2018,2,5,7,15,117.0,14.0,0.75,13.5,20.5,88.83,0.0
2018,2,5,7,30,215.0,25.0,0.7,13.9,39.0,214.23,83.98
2018,2,5,7,45,369.0,33.5,0.65,14.35,81.0,362.29,282.85
2018,2,5,8,0,523.0,42.0,0.6,14.8,123.0,506.9,402.61
2018,2,5,8,15,591.5,47.0,0.7,15.25,168.0,586.85,466.43
2018,2,5,8,30,660.0,52.0,0.8,15.7,213.0,662.41,524.23
2018,2,5,8,45,703.5,56.5,0.85,16.1,258.0,724.79,569.31
2018,2,5,9,0,747.0,61.0,0.9,16.5,303.0,786.51,611.99
2018,2,5,9,15,778.0,64.0,1.0,17.0,345.5,833.55,643.48
2018,2,5,9,30,809.0,67.0,1.1,17.5,388.0,878.47,672.81
2018,2,5,9,45,832.0,68.0,1.25,17.95,425.5,910.52,693.75
2018,2,5,10,0,855.0,69.0,1.4,18.4,463.0,928.85,705.34
2018,2,5,10,15,869.5,71.0,1.45,18.75,494.5,947.57,716.07
2018,2,5,10,30,884.0,73.0,1.5,19.1,526.0,962.74,724.43
2018,2,5,10,45,894.5,74.5,1.6,19.45,551.5,969.64,728.15
2018,2,5,11,0,905.0,76.0,1.7,19.8,577.0,972.68,729.5
2018,2,5,11,15,912.5,76.5,1.7,20.1,595.0,967.65,724.47
2018,2,5,11,30,920.0,77.0,1.7,20.4,613.0,958.7,717.12
2018,2,5,11,45,906.5,82.0,1.75,20.7,617.5,932.18,698.96
2018,2,5,12,0,893.0,87.0,1.8,21.0,622.0,902.45,678.86
2018,2,5,12,15,769.5,124.5,1.8,21.15,586.5,825.6,626.5
2018,2,5,12,30,646.0,162.0,1.8,21.3,551.0,736.11,564.34
2018,2,5,12,45,651.0,159.5,1.85,21.5,548.0,710.24,546.38
2018,2,5,13,0,656.0,157.0,1.9,21.7,545.0,681.67,525.62
2018,2,5,13,15,680.5,146.0,1.85,21.7,540.5,655.84,506.61
2018,2,5,13,30,705.0,135.0,1.8,21.7,536.0,625.87,484.1
2018,2,5,13,45,617.5,150.5,1.8,21.75,492.5,548.75,425.73
2018,2,5,14,0,530.0,166.0,1.8,21.8,449.0,472.53,367.41
2018,2,5,14,15,581.0,144.0,1.7,21.6,439.0,450.16,349.0
2018,2,5,14,30,632.0,122.0,1.6,21.4,429.0,416.34,320.36
2018,2,5,14,45,692.5,100.0,1.5,21.2,414.5,379.49,287.67
2018,2,5,15,0,753.0,78.0,1.4,21.0,400.0,336.29,248.07
2018,2,5,15,15,706.5,78.5,1.4,21.0,358.0,273.13,194.08
2018,2,5,15,30,660.0,79.0,1.4,21.0,316.0,216.15,145.41
2018,2,5,15,45,679.5,67.0,1.15,19.8,284.0,163.61,99.92
2018,2,5,16,0,699.0,55.0,0.9,18.6,252.0,111.42,59.9
2018,2,5,16,15,650.0,50.0,1.0,17.95,207.5,58.12,33.36
2018,2,5,16,30,601.0,45.0,1.1,17.3,163.0,39.71,29.23
2018,2,5,16,45,511.5,38.0,1.15,16.6,119.5,31.06,21.34
2018,2,5,17,0,422.0,31.0,1.2,15.9,76.0,25.68,15.7
2018,2,5,17,15,262.5,20.5,1.2,15.85,44.0,17.04,0.0
2018,2,5,17,30,103.0,10.0,1.2,15.8,12.0,8.54,0.0
2018,2,5,17,45,51.5,5.0,1.2,15.75,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.35,10.2,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,1.3,10.4,2.0,0.0,0.0
2018,2,6,7,15,190.0,13.5,1.4,11.1,24.5,136.51,0.0
2018,2,6,7,30,347.0,24.0,1.5,11.8,47.0,308.9,149.46
2018,2,6,7,45,484.0,30.5,1.55,12.5,91.5,434.37,343.62
2018,2,6,8,0,621.0,37.0,1.6,13.2,136.0,569.3,458.36
2018,2,6,8,15,685.5,42.0,1.6,13.75,184.0,650.59,523.67
2018,2,6,8,30,750.0,47.0,1.6,14.3,232.0,733.46,586.38
2018,2,6,8,45,790.0,50.0,1.6,14.8,278.5,793.0,628.92
2018,2,6,9,0,830.0,53.0,1.6,15.3,325.0,842.05,662.06
2018,2,6,9,15,857.5,55.0,1.6,15.8,368.5,885.52,689.93
2018,2,6,9,30,885.0,57.0,1.6,16.3,412.0,926.8,715.37
2018,2,6,9,45,904.0,58.5,1.6,16.8,450.5,956.57,732.32
2018,2,6,10,0,923.0,60.0,1.6,17.3,489.0,983.11,746.91
2018,2,6,10,15,936.0,61.5,1.65,17.75,521.5,1000.3,756.03
2018,2,6,10,30,949.0,63.0,1.7,18.2,554.0,1013.66,762.75
2018,2,6,10,45,957.5,64.5,1.75,18.6,579.5,1018.66,764.24
2018,2,6,11,0,966.0,66.0,1.8,19.0,605.0,1019.55,763.28
2018,2,6,11,15,971.5,66.5,1.85,19.3,623.0,1012.11,757.34
2018,2,6,11,30,977.0,67.0,1.9,19.6,641.0,1000.57,748.94
2018,2,6,11,45,980.0,67.5,1.9,19.9,651.0,982.62,735.85
2018,2,6,12,0,983.0,68.0,1.9,20.2,661.0,960.69,720.34
2018,2,6,12,15,979.5,69.0,1.9,20.35,661.5,929.86,699.44
2018,2,6,12,30,976.0,70.0,1.9,20.5,662.0,895.57,676.31
2018,2,6,12,45,971.0,71.0,1.95,20.65,655.0,856.8,650.61
2018,2,6,13,0,966.0,72.0,2.0,20.8,648.0,815.03,622.66
2018,2,6,13,15,961.5,71.5,1.95,20.8,633.5,769.15,591.09
2018,2,6,13,30,957.0,71.0,1.9,20.8,619.0,720.7,556.31
2018,2,6,13,45,949.0,69.5,1.9,20.85,596.5,666.67,515.7
2018,2,6,14,0,941.0,68.0,1.9,20.9,574.0,610.9,472.64
2018,2,6,14,15,927.5,67.0,1.8,20.7,544.0,551.35,425.32
2018,2,6,14,30,914.0,66.0,1.7,20.5,514.0,491.14,376.01
2018,2,6,14,45,897.5,64.0,1.65,20.3,478.0,428.38,323.38
2018,2,6,15,0,881.0,62.0,1.6,20.1,442.0,365.93,269.35
2018,2,6,15,15,857.5,59.5,1.6,20.1,401.0,301.62,212.82
2018,2,6,15,30,834.0,57.0,1.6,20.1,360.0,239.02,157.63
2018,2,6,15,45,799.5,54.5,1.3,18.9,315.0,174.23,103.72
2018,2,6,16,0,765.0,52.0,1.0,17.7,270.0,115.18,60.55
2018,2,6,16,15,711.0,47.5,1.05,16.95,222.5,57.9,32.18
2018,2,6,16,30,657.0,43.0,1.1,16.2,175.0,38.18,28.06
2018,2,6,16,45,569.0,37.0,1.2,15.5,129.5,33.1,23.26
2018,2,6,17,0,481.0,31.0,1.3,14.8,84.0,28.12,17.99
2018,2,6,17,15,317.5,22.0,1.3,14.75,50.0,18.42,1.84
2018,2,6,17,30,154.0,13.0,1.3,14.7,16.0,11.1,0.0
2018,2,6,17,45,77.0,6.5,1.3,14.7,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,7,6,45,12.5,1.5,1.15,11.0,1.0,0.0,0.0
2018,2,7,7,0,25.0,3.0,1.1,11.2,2.0,0.0,0.0
2018,2,7,7,15,119.0,14.5,1.1,12.05,21.5,90.74,0.0
2018,2,7,7,30,213.0,26.0,1.1,12.9,41.0,218.34,118.75
2018,2,7,7,45,374.0,34.0,1.05,13.75,85.0,367.18,291.64
2018,2,7,8,0,535.0,42.0,1.0,14.6,129.0,517.2,414.6
2018,2,7,8,15,611.5,47.0,1.0,15.1,176.5,596.67,477.32
2018,2,7,8,30,688.0,52.0,1.0,15.6,224.0,687.96,545.43
2018,2,7,8,45,730.0,55.5,1.0,16.1,269.5,748.62,587.99
2018,2,7,9,0,772.0,59.0,1.0,16.6,315.0,808.43,628.11
2018,2,7,9,15,800.0,62.0,1.0,17.35,357.5,853.3,655.69
2018,2,7,9,30,828.0,65.0,1.0,18.1,400.0,895.89,680.86
2018,2,7,9,45,848.0,66.5,1.0,18.8,437.5,926.1,697.2
2018,2,7,10,0,868.0,68.0,1.0,19.5,475.0,942.43,704.25
2018,2,7,10,15,882.0,70.0,0.95,20.0,507.0,960.87,712.37
2018,2,7,10,30,896.0,72.0,0.9,20.5,539.0,975.68,718.03
2018,2,7,10,45,905.5,73.0,0.9,21.0,564.0,981.0,718.7
2018,2,7,11,0,915.0,74.0,0.9,21.5,589.0,982.44,717.17
2018,2,7,11,15,921.0,75.0,0.85,21.75,606.5,976.57,710.9
2018,2,7,11,30,927.0,76.0,0.8,22.0,624.0,966.75,702.4
2018,2,7,11,45,929.5,76.5,0.75,22.25,633.5,949.17,689.22
2018,2,7,12,0,932.0,77.0,0.7,22.5,643.0,927.81,673.92
2018,2,7,12,15,928.5,78.0,0.65,22.6,643.5,898.17,653.91
2018,2,7,12,30,925.0,79.0,0.6,22.7,644.0,865.25,631.96
2018,2,7,12,45,918.0,81.0,0.55,22.8,637.0,827.58,606.97
2018,2,7,13,0,911.0,83.0,0.5,22.9,630.0,787.17,580.19
2018,2,7,13,15,906.0,82.5,0.55,22.8,616.0,742.97,552.81
2018,2,7,13,30,901.0,82.0,0.6,22.7,602.0,696.41,521.81
2018,2,7,13,45,892.5,80.5,0.6,22.65,580.0,644.49,484.69
2018,2,7,14,0,884.0,79.0,0.6,22.6,558.0,591.02,445.33
2018,2,7,14,15,871.5,77.5,0.6,22.4,529.5,534.19,402.41
2018,2,7,14,30,859.0,76.0,0.6,22.2,501.0,477.7,358.1
2018,2,7,14,45,841.5,74.0,0.65,22.0,466.0,416.6,309.06
2018,2,7,15,0,824.0,72.0,0.7,21.8,431.0,356.05,258.62
2018,2,7,15,15,799.0,69.0,0.7,21.8,390.5,293.31,204.98
2018,2,7,15,30,774.0,66.0,0.7,21.8,350.0,232.66,152.83
2018,2,7,15,45,737.5,62.5,0.65,20.55,306.0,172.15,103.62
2018,2,7,16,0,701.0,59.0,0.6,19.3,262.0,115.76,62.97
2018,2,7,16,15,647.0,54.5,0.7,18.5,216.5,58.85,33.59
2018,2,7,16,30,593.0,50.0,0.8,17.7,171.0,40.37,29.82
2018,2,7,16,45,503.5,42.5,0.9,16.85,126.5,34.67,24.53
2018,2,7,17,0,414.0,35.0,1.0,16.0,82.0,29.0,18.8
2018,2,7,17,15,266.5,24.0,1.0,15.7,49.0,20.05,4.48
2018,2,7,17,30,119.0,13.0,1.0,15.4,16.0,11.1,0.0
2018,2,7,17,45,59.5,6.5,1.05,15.1,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,1.0,11.95,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,1.0,12.0,2.0,0.0,0.0
2018,2,8,7,15,120.5,15.5,0.9,12.65,23.0,92.68,0.0
2018,2,8,7,30,217.0,28.0,0.8,13.3,44.0,227.54,135.52
2018,2,8,7,45,366.5,36.0,0.75,13.95,87.0,364.1,289.28
2018,2,8,8,0,516.0,44.0,0.7,14.6,130.0,505.36,404.23
2018,2,8,8,15,600.0,49.0,0.65,15.15,179.0,598.24,475.5
2018,2,8,8,30,684.0,54.0,0.6,15.7,228.0,687.86,540.38
2018,2,8,8,45,726.5,58.0,0.55,16.2,274.0,749.71,582.08
2018,2,8,9,0,769.0,62.0,0.5,16.7,320.0,810.73,621.19
2018,2,8,9,15,800.0,64.0,0.5,17.35,363.0,857.1,649.2
2018,2,8,9,30,831.0,66.0,0.5,18.0,406.0,901.25,674.91
2018,2,8,9,45,854.5,67.5,0.5,18.7,445.0,934.91,692.94
2018,2,8,10,0,878.0,69.0,0.5,19.4,484.0,954.71,701.84
2018,2,8,10,15,891.5,71.0,0.55,20.1,516.0,972.73,710.86
2018,2,8,10,30,905.0,73.0,0.6,20.8,548.0,987.07,717.59
2018,2,8,10,45,914.5,74.0,0.65,21.45,573.0,992.37,718.9
2018,2,8,11,0,924.0,75.0,0.7,22.1,598.0,993.73,718.01
2018,2,8,11,15,930.0,76.0,0.75,22.45,616.0,987.74,713.54
2018,2,8,11,30,936.0,77.0,0.8,22.8,634.0,977.76,706.81
2018,2,8,11,45,939.5,77.0,0.85,23.15,644.0,960.27,695.5
2018,2,8,12,0,943.0,77.0,0.9,23.5,654.0,938.93,681.92
2018,2,8,12,15,944.5,76.5,0.9,23.55,656.0,911.48,664.38
2018,2,8,12,30,946.0,76.0,0.9,23.6,658.0,880.46,644.61
2018,2,8,12,45,944.5,76.0,0.95,23.7,652.0,844.16,622.06
2018,2,8,13,0,943.0,76.0,1.0,23.8,646.0,804.72,597.23
2018,2,8,13,15,938.5,75.0,1.05,23.7,631.5,759.07,568.36
2018,2,8,13,30,934.0,74.0,1.1,23.6,617.0,710.93,536.16
2018,2,8,13,45,926.0,73.5,1.15,23.55,595.5,658.88,498.92
2018,2,8,14,0,918.0,73.0,1.2,23.5,574.0,605.11,459.13
2018,2,8,14,15,907.0,71.0,1.2,23.35,545.0,546.78,414.4
2018,2,8,14,30,896.0,69.0,1.2,23.2,516.0,487.62,367.42
2018,2,8,14,45,879.5,67.0,1.15,23.0,480.5,425.67,316.51
2018,2,8,15,0,863.0,65.0,1.1,22.8,445.0,364.05,264.26
2018,2,8,15,15,839.5,63.0,1.1,22.8,404.5,299.62,208.8
2018,2,8,15,30,816.0,61.0,1.1,22.8,364.0,237.75,155.21
2018,2,8,15,45,783.0,57.5,1.0,21.2,319.0,175.15,104.06
2018,2,8,16,0,750.0,54.0,0.9,19.6,274.0,116.19,61.34
2018,2,8,16,15,699.5,49.5,0.95,18.7,227.0,59.76,33.36
2018,2,8,16,30,649.0,45.0,1.0,17.8,180.0,39.77,29.31
2018,2,8,16,45,565.5,39.5,1.05,16.9,135.0,35.23,25.06
2018,2,8,17,0,482.0,34.0,1.1,16.0,90.0,28.25,18.29
2018,2,8,17,15,322.5,24.0,1.1,15.75,54.0,20.06,6.03
2018,2,8,17,30,163.0,14.0,1.1,15.5,18.0,11.95,0.0
2018,2,8,17,45,81.5,7.0,1.1,15.25,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.7,14.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.7,14.2,3.0,0.0,0.0
2018,2,9,7,15,219.0,14.5,0.65,14.7,29.5,156.94,0.0
2018,2,9,7,30,402.0,25.0,0.6,15.2,56.0,343.86,217.29
2018,2,9,7,45,507.0,31.5,0.55,15.7,99.0,454.68,354.37
2018,2,9,8,0,612.0,38.0,0.5,16.2,142.0,565.64,443.97
2018,2,9,8,15,672.5,42.5,0.5,16.65,189.0,642.9,502.92
2018,2,9,8,30,733.0,47.0,0.5,17.1,236.0,721.55,559.42
2018,2,9,8,45,771.5,50.5,0.55,17.55,282.5,780.22,599.79
2018,2,9,9,0,810.0,54.0,0.6,18.0,329.0,837.93,637.89
2018,2,9,9,15,838.0,56.5,0.65,18.65,372.5,872.87,658.92
2018,2,9,9,30,866.0,59.0,0.7,19.3,416.0,915.25,684.48
2018,2,9,9,45,885.0,60.5,0.8,19.9,454.5,944.95,702.22
2018,2,9,10,0,904.0,62.0,0.9,20.5,493.0,971.47,717.85
2018,2,9,10,15,916.5,63.5,1.0,20.95,525.0,988.17,727.51
2018,2,9,10,30,929.0,65.0,1.1,21.4,557.0,1001.11,734.9
2018,2,9,10,45,937.5,66.5,1.2,21.85,582.5,1006.2,737.38
2018,2,9,11,0,946.0,68.0,1.3,22.3,608.0,1007.26,737.46
2018,2,9,11,15,950.5,69.0,1.4,22.45,625.5,999.73,733.03
2018,2,9,11,30,955.0,70.0,1.5,22.6,643.0,988.17,726.16
2018,2,9,11,45,957.0,71.0,1.55,22.75,653.0,970.28,714.55
2018,2,9,12,0,959.0,72.0,1.6,22.9,663.0,948.49,700.55
2018,2,9,12,15,958.0,73.0,1.65,22.95,665.0,920.29,682.66
2018,2,9,12,30,957.0,74.0,1.7,23.0,667.0,888.54,662.41
2018,2,9,12,45,947.5,76.5,1.75,23.05,658.5,848.34,636.37
2018,2,9,13,0,938.0,79.0,1.8,23.1,650.0,805.46,608.32
2018,2,9,13,15,895.5,86.0,1.8,23.0,621.5,741.41,565.14
2018,2,9,13,30,853.0,93.0,1.8,22.9,593.0,682.62,523.07
2018,2,9,13,45,879.0,85.0,1.8,22.8,584.0,642.7,493.64
2018,2,9,14,0,905.0,77.0,1.8,22.7,575.0,602.75,462.76
2018,2,9,14,15,896.0,74.5,1.75,22.4,546.5,545.5,417.96
2018,2,9,14,30,887.0,72.0,1.7,22.1,518.0,487.23,370.94
2018,2,9,14,45,835.5,73.5,1.6,21.85,470.5,414.99,312.02
2018,2,9,15,0,784.0,75.0,1.5,21.6,423.0,346.29,254.66
2018,2,9,15,15,765.0,70.5,1.5,21.6,384.5,286.06,202.22
2018,2,9,15,30,746.0,66.0,1.5,21.6,346.0,227.3,150.79
2018,2,9,15,45,664.0,68.5,1.2,20.4,295.0,163.66,100.37
2018,2,9,16,0,582.0,71.0,0.9,19.2,244.0,111.95,64.57
2018,2,9,16,15,554.5,62.0,0.95,18.35,204.5,62.51,37.94
2018,2,9,16,30,527.0,53.0,1.0,17.5,165.0,42.24,31.53
2018,2,9,16,45,450.0,45.0,1.1,16.7,123.5,36.34,26.09
2018,2,9,17,0,373.0,37.0,1.2,15.9,82.0,30.42,20.25
2018,2,9,17,15,242.5,25.5,1.2,15.7,49.5,21.16,7.92
2018,2,9,17,30,112.0,14.0,1.2,15.5,17.0,11.95,0.0
2018,2,9,17,45,56.0,7.0,1.25,15.25,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,10,6,45,14.0,2.5,1.0,10.2,2.0,0.0,0.0
2018,2,10,7,0,28.0,5.0,1.0,10.5,4.0,0.0,0.0
2018,2,10,7,15,60.0,17.5,1.05,11.1,20.5,54.6,0.0
2018,2,10,7,30,92.0,30.0,1.1,11.7,37.0,130.22,86.57
2018,2,10,7,45,242.0,42.0,1.2,12.3,79.5,276.78,224.94
2018,2,10,8,0,392.0,54.0,1.3,12.9,122.0,419.92,345.76
2018,2,10,8,15,555.0,52.0,1.35,13.45,180.0,566.5,461.99
2018,2,10,8,30,718.0,50.0,1.4,14.0,238.0,713.68,572.35
2018,2,10,8,45,757.5,53.5,1.5,14.55,284.5,773.01,614.45
2018,2,10,9,0,797.0,57.0,1.6,15.1,331.0,831.41,655.01
2018,2,10,9,15,822.5,60.0,1.75,15.7,374.0,874.65,684.02
2018,2,10,9,30,848.0,63.0,1.9,16.3,417.0,905.07,703.54
2018,2,10,9,45,865.0,66.0,2.05,16.95,455.0,934.67,722.11
2018,2,10,10,0,882.0,69.0,2.2,17.6,493.0,961.05,738.22
2018,2,10,10,15,895.5,70.5,2.25,17.9,525.0,978.5,748.04
2018,2,10,10,30,909.0,72.0,2.3,18.2,557.0,992.27,755.51
2018,2,10,10,45,887.0,80.5,2.35,18.45,572.0,976.62,743.41
2018,2,10,11,0,865.0,89.0,2.4,18.7,587.0,967.94,736.48
2018,2,10,11,15,752.5,126.5,2.45,18.85,569.0,898.86,688.58
2018,2,10,11,30,640.0,164.0,2.5,19.0,551.0,820.46,634.02
2018,2,10,11,45,587.5,186.0,2.55,19.1,545.5,770.99,599.1
2018,2,10,12,0,535.0,208.0,2.6,19.2,540.0,729.85,568.16
2018,2,10,12,15,520.5,213.5,2.65,19.25,537.5,703.47,548.74
2018,2,10,12,30,506.0,219.0,2.7,19.3,535.0,675.61,528.01
2018,2,10,12,45,616.5,179.0,2.75,19.3,560.0,706.18,552.39
2018,2,10,13,0,727.0,139.0,2.8,19.3,585.0,720.73,564.37
2018,2,10,13,15,810.0,111.5,2.85,19.25,598.0,713.85,560.0
2018,2,10,13,30,893.0,84.0,2.9,19.2,611.0,696.19,547.27
2018,2,10,13,45,906.0,78.5,2.95,19.1,597.0,653.64,514.49
2018,2,10,14,0,919.0,73.0,3.0,19.0,583.0,607.49,478.01
2018,2,10,14,15,910.0,71.5,3.0,18.8,555.0,550.51,431.97
2018,2,10,14,30,901.0,70.0,3.0,18.6,527.0,492.44,383.55
2018,2,10,14,45,885.5,67.5,3.0,18.35,491.0,429.94,330.17
2018,2,10,15,0,870.0,65.0,3.0,18.1,455.0,367.67,275.35
2018,2,10,15,15,851.5,63.0,3.0,18.1,416.0,305.5,219.3
2018,2,10,15,30,833.0,61.0,3.0,18.1,377.0,242.31,162.46
2018,2,10,15,45,805.5,57.5,2.7,17.25,332.5,179.33,108.74
2018,2,10,16,0,778.0,54.0,2.4,16.4,288.0,119.28,63.71
2018,2,10,16,15,674.0,54.0,2.25,15.75,232.5,63.18,36.9
2018,2,10,16,30,570.0,54.0,2.1,15.1,177.0,43.23,32.74
2018,2,10,16,45,556.5,43.5,1.95,14.45,139.0,35.51,25.64
2018,2,10,17,0,543.0,33.0,1.8,13.8,101.0,29.89,20.09
2018,2,10,17,15,371.0,24.5,1.8,13.45,61.5,20.44,8.52
2018,2,10,17,30,199.0,16.0,1.8,13.1,22.0,13.66,0.0
2018,2,10,17,45,99.5,8.0,1.8,12.8,11.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,11,6,45,14.0,2.0,1.05,8.55,2.0,0.0,0.0
2018,2,11,7,0,28.0,4.0,1.0,8.9,4.0,0.0,0.0
2018,2,11,7,15,83.5,17.5,1.05,9.65,23.5,70.21,0.0
2018,2,11,7,30,139.0,31.0,1.1,10.4,43.0,182.37,128.56
2018,2,11,7,45,248.0,44.0,1.1,11.15,81.5,284.18,232.14
2018,2,11,8,0,357.0,57.0,1.1,11.9,120.0,394.07,326.13
2018,2,11,8,15,548.5,54.5,1.2,12.5,184.5,565.08,462.1
2018,2,11,8,30,740.0,52.0,1.3,13.1,249.0,736.09,589.85
2018,2,11,8,45,777.0,56.0,1.4,13.75,296.0,794.69,630.53
2018,2,11,9,0,814.0,60.0,1.5,14.4,343.0,852.13,669.87
2018,2,11,9,15,837.5,62.5,1.65,14.8,385.5,893.26,697.77
2018,2,11,9,30,861.0,65.0,1.8,15.2,428.0,921.39,716.2
2018,2,11,9,45,752.5,94.5,1.95,15.65,432.0,881.78,687.33
2018,2,11,10,0,644.0,124.0,2.1,16.1,436.0,817.9,641.59
2018,2,11,10,15,580.0,150.0,2.25,16.05,445.0,785.87,619.37
2018,2,11,10,30,516.0,176.0,2.4,16.0,454.0,743.47,588.67
2018,2,11,10,45,461.5,194.0,2.55,15.9,451.0,706.24,560.48
2018,2,11,11,0,407.0,212.0,2.7,15.8,448.0,666.77,530.28
2018,2,11,11,15,285.0,247.0,2.65,15.55,414.5,561.04,447.97
2018,2,11,11,30,163.0,282.0,2.6,15.3,381.0,458.1,366.28
2018,2,11,11,45,103.0,267.5,2.55,15.0,330.5,359.72,288.98
2018,2,11,12,0,43.0,253.0,2.5,14.7,280.0,284.41,228.04
2018,2,11,12,15,36.5,239.0,2.5,14.6,262.0,259.98,208.66
2018,2,11,12,30,30.0,225.0,2.5,14.5,244.0,236.64,189.9
2018,2,11,12,45,149.0,249.5,2.5,14.4,342.0,368.53,298.03
2018,2,11,13,0,268.0,274.0,2.5,14.3,440.0,488.78,392.63
