Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,15,387.0,236.5,2.65,14.1,470.0,519.69,418.45
2018,2,11,13,30,506.0,199.0,2.8,13.9,500.0,553.06,445.55
2018,2,11,13,45,368.0,219.0,2.9,13.7,434.0,445.39,360.18
2018,2,11,14,0,230.0,239.0,3.0,13.5,368.0,353.2,286.08
2018,2,11,14,15,123.0,184.0,3.15,13.35,252.5,231.48,187.69
2018,2,11,14,30,16.0,129.0,3.3,13.2,137.0,115.09,91.62
2018,2,11,14,45,199.0,137.5,3.45,13.0,228.0,206.25,165.91
2018,2,11,15,0,382.0,146.0,3.6,12.8,319.0,266.36,209.96
2018,2,11,15,15,345.0,139.5,3.6,12.8,285.0,222.1,171.18
2018,2,11,15,30,308.0,133.0,3.6,12.8,251.0,179.98,134.93
2018,2,11,15,45,365.5,110.0,3.6,12.35,233.5,148.43,104.73
2018,2,11,16,0,423.0,87.0,3.6,11.9,216.0,108.03,69.87
2018,2,11,16,15,482.5,74.5,3.5,11.65,198.5,70.65,47.12
2018,2,11,16,30,542.0,62.0,3.4,11.4,181.0,49.56,38.94
2018,2,11,16,45,443.5,53.5,3.25,11.1,135.0,43.37,33.03
2018,2,11,17,0,345.0,45.0,3.1,10.8,89.0,37.24,26.82
2018,2,11,17,15,223.0,31.0,3.1,10.7,55.0,24.1,12.08
2018,2,11,17,30,101.0,17.0,3.1,10.6,21.0,14.51,0.0
2018,2,11,17,45,50.5,8.5,3.05,10.5,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,12,6,45,17.5,2.5,1.55,7.35,2.5,0.0,0.0
2018,2,12,7,0,35.0,5.0,1.5,7.8,5.0,4.27,0.0
2018,2,12,7,15,198.0,17.0,1.65,8.4,33.0,145.77,0.0
2018,2,12,7,30,361.0,29.0,1.8,9.0,61.0,338.12,250.03
2018,2,12,7,45,487.0,35.5,1.95,9.6,107.0,455.12,372.63
2018,2,12,8,0,613.0,42.0,2.1,10.2,153.0,573.29,472.38
2018,2,12,8,15,541.5,59.0,2.1,10.55,178.0,565.69,469.51
2018,2,12,8,30,470.0,76.0,2.1,10.9,203.0,542.36,452.59
2018,2,12,8,45,633.5,67.5,2.1,11.25,271.0,689.82,566.69
2018,2,12,9,0,797.0,59.0,2.1,11.6,339.0,836.27,672.84
2018,2,12,9,15,826.5,61.5,2.1,11.85,383.5,882.69,703.0
2018,2,12,9,30,856.0,64.0,2.1,12.1,428.0,916.34,724.3
2018,2,12,9,45,869.0,68.0,2.05,12.4,466.0,943.65,740.15
2018,2,12,10,0,882.0,72.0,2.0,12.7,504.0,967.56,753.42
2018,2,12,10,15,896.0,73.5,2.0,12.9,536.5,985.5,763.4
2018,2,12,10,30,910.0,75.0,2.0,13.1,569.0,999.75,770.96
2018,2,12,10,45,920.5,75.5,1.95,13.25,594.5,1005.4,772.29
2018,2,12,11,0,931.0,76.0,1.9,13.4,620.0,1007.07,771.17
2018,2,12,11,15,937.0,77.0,1.9,13.55,638.0,1000.97,765.73
2018,2,12,11,30,943.0,78.0,1.9,13.7,656.0,990.82,757.82
2018,2,12,11,45,946.5,78.5,1.9,13.85,666.5,973.71,745.43
2018,2,12,12,0,950.0,79.0,1.9,14.0,677.0,952.67,730.59
2018,2,12,12,15,949.0,79.5,1.95,14.05,678.5,923.87,711.43
2018,2,12,12,30,948.0,80.0,2.0,14.1,680.0,891.57,689.86
2018,2,12,12,45,944.0,81.0,2.0,14.2,673.5,854.05,663.94
2018,2,12,13,0,940.0,82.0,2.0,14.3,667.0,813.52,635.82
2018,2,12,13,15,935.5,81.0,2.0,14.3,652.5,767.66,603.92
2018,2,12,13,30,931.0,80.0,2.0,14.3,638.0,719.3,568.73
2018,2,12,13,45,922.5,79.5,2.0,14.3,616.0,666.68,528.3
2018,2,12,14,0,914.0,79.0,2.0,14.3,594.0,612.39,485.46
2018,2,12,14,15,902.5,77.0,2.0,14.2,564.5,553.61,438.04
2018,2,12,14,30,891.0,75.0,2.0,14.1,535.0,494.05,388.39
2018,2,12,14,45,875.0,73.0,2.0,14.05,499.0,432.14,335.16
2018,2,12,15,0,859.0,71.0,2.0,14.0,463.0,369.71,279.91
2018,2,12,15,15,836.0,68.5,2.0,14.0,422.0,305.47,222.16
2018,2,12,15,30,813.0,66.0,2.0,14.0,381.0,243.03,165.81
2018,2,12,15,45,777.5,63.0,1.85,13.5,335.0,180.23,112.03
2018,2,12,16,0,742.0,60.0,1.7,13.0,289.0,121.4,67.66
2018,2,12,16,15,668.0,57.0,1.6,12.25,238.0,65.7,39.55
2018,2,12,16,30,594.0,54.0,1.5,11.5,187.0,43.19,33.27
2018,2,12,16,45,523.0,46.0,1.35,10.75,142.5,37.26,27.72
2018,2,12,17,0,452.0,38.0,1.2,10.0,98.0,31.27,21.84
2018,2,12,17,15,319.5,28.0,1.25,9.75,61.5,23.28,12.23
2018,2,12,17,30,187.0,18.0,1.3,9.5,25.0,15.36,0.0
2018,2,12,17,45,93.5,9.0,1.3,9.2,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,13,6,45,7.0,1.5,1.05,5.65,1.5,0.0,0.0
2018,2,13,7,0,14.0,3.0,1.0,6.1,3.0,11.24,0.0
2018,2,13,7,15,50.0,18.5,1.05,6.8,22.5,70.4,0.0
2018,2,13,7,30,86.0,34.0,1.1,7.5,42.0,133.82,99.71
2018,2,13,7,45,241.0,46.0,1.1,8.25,86.5,281.23,233.71
2018,2,13,8,0,396.0,58.0,1.1,9.0,131.0,428.93,358.38
2018,2,13,8,15,545.0,59.0,1.1,9.65,190.5,569.21,469.58
2018,2,13,8,30,694.0,60.0,1.1,10.3,250.0,708.21,573.42
2018,2,13,8,45,735.5,63.5,1.05,11.0,297.0,769.49,614.68
2018,2,13,9,0,777.0,67.0,1.0,11.7,344.0,829.72,653.87
2018,2,13,9,15,808.0,69.5,1.0,12.35,388.0,877.37,683.52
2018,2,13,9,30,839.0,72.0,1.0,13.0,432.0,922.72,710.76
2018,2,13,9,45,862.0,73.0,1.05,13.7,471.5,955.63,729.76
2018,2,13,10,0,885.0,74.0,1.1,14.4,511.0,974.37,739.23
2018,2,13,10,15,898.0,76.0,1.0,14.75,543.5,992.0,746.18
2018,2,13,10,30,911.0,78.0,0.9,15.1,576.0,1005.89,750.55
2018,2,13,10,45,918.0,79.5,0.85,15.5,600.5,1009.34,749.15
2018,2,13,11,0,925.0,81.0,0.8,15.9,625.0,1008.82,745.5
2018,2,13,11,15,930.5,81.5,0.7,16.1,642.5,1001.59,737.21
2018,2,13,11,30,936.0,82.0,0.6,16.3,660.0,990.36,726.64
2018,2,13,11,45,938.5,83.0,0.55,16.55,670.5,972.95,713.41
2018,2,13,12,0,941.0,84.0,0.5,16.8,681.0,951.68,698.0
2018,2,13,12,15,942.0,83.5,0.4,16.9,682.5,923.57,677.72
2018,2,13,12,30,943.0,83.0,0.3,17.0,684.0,891.9,655.46
2018,2,13,12,45,941.0,83.0,0.25,17.15,678.0,854.92,630.82
2018,2,13,13,0,939.0,83.0,0.2,17.3,672.0,814.84,604.21
2018,2,13,13,15,934.5,82.0,0.2,17.35,657.5,768.94,574.66
2018,2,13,13,30,930.0,81.0,0.2,17.4,643.0,720.55,542.01
2018,2,13,13,45,921.5,80.5,0.2,17.45,621.0,667.89,504.36
2018,2,13,14,0,913.0,80.0,0.2,17.5,599.0,613.55,464.36
2018,2,13,14,15,901.5,78.5,0.3,17.4,569.5,555.22,421.42
2018,2,13,14,30,890.0,77.0,0.4,17.3,540.0,496.1,375.93
2018,2,13,14,45,872.5,75.5,0.45,17.2,504.0,433.97,325.72
2018,2,13,15,0,855.0,74.0,0.5,17.1,468.0,371.54,273.35
2018,2,13,15,15,832.0,71.0,0.5,17.1,426.5,306.94,217.62
2018,2,13,15,30,809.0,68.0,0.5,17.1,385.0,244.16,162.99
2018,2,13,15,45,776.0,64.5,0.5,16.55,339.5,181.45,110.86
2018,2,13,16,0,743.0,61.0,0.5,16.0,294.0,122.43,67.32
2018,2,13,16,15,693.0,56.5,0.6,15.4,246.0,66.0,38.79
2018,2,13,16,30,643.0,52.0,0.7,14.8,198.0,45.54,34.93
2018,2,13,16,45,563.5,45.5,0.8,14.2,151.5,36.97,27.1
2018,2,13,17,0,484.0,39.0,0.9,13.6,105.0,32.17,22.35
2018,2,13,17,15,339.0,29.0,1.0,13.25,66.0,24.13,13.19
2018,2,13,17,30,194.0,19.0,1.1,12.9,27.0,16.22,0.0
2018,2,13,17,45,97.0,9.5,1.15,12.55,13.5,8.11,0.0
2018,2,13,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,14,6,45,9.0,2.5,0.95,8.8,2.5,0.0,0.0
2018,2,14,7,0,18.0,5.0,0.9,9.0,5.0,15.44,0.0
2018,2,14,7,15,48.5,19.5,0.85,9.5,23.5,71.65,0.0
2018,2,14,7,30,79.0,34.0,0.8,10.0,42.0,127.11,95.36
2018,2,14,7,45,149.0,50.5,0.75,10.55,75.0,201.73,165.89
2018,2,14,8,0,219.0,67.0,0.7,11.1,108.0,281.61,235.09
2018,2,14,8,15,226.5,84.0,0.7,11.6,137.0,314.97,263.25
2018,2,14,8,30,234.0,101.0,0.7,12.1,166.0,347.88,289.9
2018,2,14,8,45,242.5,121.5,0.7,12.65,199.0,386.24,319.52
2018,2,14,9,0,251.0,142.0,0.7,13.2,232.0,423.6,347.24
2018,2,14,9,15,355.5,143.0,0.75,13.85,288.0,523.19,424.4
2018,2,14,9,30,460.0,144.0,0.8,14.5,344.0,649.51,516.64
2018,2,14,9,45,656.0,113.0,0.85,15.1,425.0,814.85,630.76
2018,2,14,10,0,852.0,82.0,0.9,15.7,506.0,964.87,727.47
2018,2,14,10,15,757.5,106.0,1.0,15.9,501.0,910.54,689.08
2018,2,14,10,30,663.0,130.0,1.1,16.1,496.0,845.46,645.79
2018,2,14,10,45,426.5,198.5,1.2,16.25,438.0,678.46,527.39
2018,2,14,11,0,190.0,267.0,1.3,16.4,380.0,479.26,377.05
2018,2,14,11,15,263.5,264.5,1.4,16.55,426.0,560.72,440.55
2018,2,14,11,30,337.0,262.0,1.5,16.7,472.0,618.12,483.39
2018,2,14,11,45,187.5,245.0,1.6,16.85,362.0,430.15,340.43
2018,2,14,12,0,38.0,228.0,1.7,17.0,252.0,251.95,199.23
2018,2,14,12,15,69.5,253.5,1.75,17.05,298.0,303.07,240.84
2018,2,14,12,30,101.0,279.0,1.8,17.1,344.0,351.65,278.94
2018,2,14,12,45,281.5,255.0,1.85,17.15,433.5,495.09,392.13
2018,2,14,13,0,462.0,231.0,1.9,17.2,523.0,607.02,477.05
2018,2,14,13,15,672.5,163.0,1.95,17.1,577.5,673.01,527.68
2018,2,14,13,30,883.0,95.0,2.0,17.0,632.0,708.91,555.39
2018,2,14,13,45,895.5,88.0,2.05,16.9,616.5,660.01,518.23
2018,2,14,14,0,908.0,81.0,2.1,16.8,601.0,612.35,481.27
2018,2,14,14,15,896.5,80.0,2.15,16.55,572.0,554.69,435.48
2018,2,14,14,30,885.0,79.0,2.2,16.3,543.0,496.22,387.41
2018,2,14,14,45,869.0,76.5,2.25,16.05,507.0,433.92,334.63
2018,2,14,15,0,853.0,74.0,2.3,15.8,471.0,371.17,279.76
2018,2,14,15,15,830.0,72.0,2.3,15.8,430.0,307.53,222.79
2018,2,14,15,30,807.0,70.0,2.3,15.8,389.0,245.68,167.24
2018,2,14,15,45,775.5,66.0,2.3,14.85,343.5,182.79,113.77
2018,2,14,16,0,744.0,62.0,2.3,13.9,298.0,123.42,69.05
2018,2,14,16,15,696.5,57.5,2.15,13.15,250.5,66.92,39.92
2018,2,14,16,30,649.0,53.0,2.0,12.4,203.0,46.38,36.02
2018,2,14,16,45,570.5,46.5,1.9,11.6,156.0,37.75,28.12
2018,2,14,17,0,492.0,40.0,1.8,10.8,109.0,32.97,23.38
2018,2,14,17,15,335.0,30.0,1.8,10.45,68.5,24.91,14.42
2018,2,14,17,30,178.0,20.0,1.8,10.1,28.0,16.9,0.0
2018,2,14,17,45,89.0,10.0,1.8,9.75,14.0,8.54,0.0
2018,2,14,18,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,15,6,45,10.5,3.0,1.85,6.7,3.0,0.0,0.0
2018,2,15,7,0,21.0,6.0,1.9,6.9,6.0,18.18,0.0
2018,2,15,7,15,65.5,21.0,2.0,7.4,26.5,86.42,0.0
2018,2,15,7,30,110.0,36.0,2.1,7.9,47.0,152.16,118.33
2018,2,15,7,45,351.0,43.0,2.2,8.4,105.5,362.81,304.28
2018,2,15,8,0,592.0,50.0,2.3,8.9,164.0,577.03,480.64
2018,2,15,8,15,669.0,53.0,2.35,9.5,215.5,658.02,545.06
2018,2,15,8,30,746.0,56.0,2.4,10.1,267.0,750.25,615.47
2018,2,15,8,45,786.0,59.5,2.4,10.7,315.5,811.45,659.12
2018,2,15,9,0,826.0,63.0,2.4,11.3,364.0,871.53,700.28
2018,2,15,9,15,852.5,65.5,2.45,11.85,408.5,915.98,729.35
2018,2,15,9,30,879.0,68.0,2.5,12.4,453.0,947.31,748.53
2018,2,15,9,45,901.5,69.5,2.55,12.95,494.0,980.72,768.92
2018,2,15,10,0,924.0,71.0,2.6,13.5,535.0,1010.91,786.78
2018,2,15,10,15,938.5,72.0,2.6,13.9,569.0,1028.99,796.12
2018,2,15,10,30,953.0,73.0,2.6,14.3,603.0,1043.2,802.97
2018,2,15,10,45,963.0,73.5,2.65,14.75,629.5,1048.26,804.17
2018,2,15,11,0,973.0,74.0,2.7,15.2,656.0,1049.15,802.8
2018,2,15,11,15,979.5,74.5,2.65,15.4,674.5,1042.41,796.17
2018,2,15,11,30,986.0,75.0,2.6,15.6,693.0,1031.42,786.97
2018,2,15,11,45,990.0,75.0,2.6,15.85,703.5,1013.26,773.53
2018,2,15,12,0,994.0,75.0,2.6,16.1,714.0,990.99,757.53
2018,2,15,12,15,995.0,74.5,2.6,16.2,716.0,961.46,737.14
2018,2,15,12,30,996.0,74.0,2.6,16.3,718.0,928.16,714.25
2018,2,15,12,45,994.5,73.5,2.6,16.35,711.5,889.2,687.54
2018,2,15,13,0,993.0,73.0,2.6,16.4,705.0,846.92,658.4
2018,2,15,13,15,988.5,73.0,2.55,16.4,690.5,799.88,625.45
2018,2,15,13,30,984.0,73.0,2.5,16.4,676.0,750.13,589.63
2018,2,15,13,45,977.5,72.0,2.5,16.4,653.5,695.6,547.95
2018,2,15,14,0,971.0,71.0,2.5,16.4,631.0,639.06,503.56
2018,2,15,14,15,960.5,69.5,2.45,16.3,600.5,578.17,454.43
2018,2,15,14,30,950.0,68.0,2.4,16.2,570.0,516.25,402.88
2018,2,15,14,45,935.0,66.5,2.35,16.1,533.5,451.73,347.61
2018,2,15,15,0,920.0,65.0,2.3,16.0,497.0,387.26,290.68
2018,2,15,15,15,899.5,63.0,2.3,16.0,454.5,321.07,231.27
2018,2,15,15,30,879.0,61.0,2.3,16.0,412.0,256.18,172.79
2018,2,15,15,45,849.0,58.0,1.95,15.2,365.0,190.46,116.54
2018,2,15,16,0,819.0,55.0,1.6,14.4,318.0,124.52,66.66
2018,2,15,16,15,774.5,51.0,1.5,13.35,268.5,63.69,35.78
2018,2,15,16,30,730.0,47.0,1.4,12.3,219.0,41.62,31.82
2018,2,15,16,45,657.0,41.5,1.3,11.3,169.5,37.02,27.55
2018,2,15,17,0,584.0,36.0,1.2,10.3,120.0,32.48,23.09
2018,2,15,17,15,441.0,29.0,1.25,9.95,78.0,26.42,16.07
2018,2,15,17,30,298.0,22.0,1.3,9.6,36.0,18.85,0.0
2018,2,15,17,45,149.0,11.0,1.3,9.25,18.0,9.39,0.0
2018,2,15,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,16,6,45,12.0,3.0,1.2,7.65,3.0,0.0,0.0
2018,2,16,7,0,24.0,6.0,1.1,7.9,6.0,20.06,0.0
2018,2,16,7,15,103.0,21.0,1.05,8.6,30.5,123.16,2.97
2018,2,16,7,30,182.0,36.0,1.0,9.3,55.0,219.05,172.49
2018,2,16,7,45,397.5,41.5,0.95,10.0,111.5,396.68,327.04
2018,2,16,8,0,613.0,47.0,0.9,10.7,168.0,582.13,473.59
2018,2,16,8,15,671.5,51.5,0.95,11.3,216.5,659.29,532.18
2018,2,16,8,30,730.0,56.0,1.0,11.9,265.0,737.37,589.31
2018,2,16,8,45,767.0,60.0,1.0,12.55,312.5,796.12,629.05
2018,2,16,9,0,804.0,64.0,1.0,13.2,360.0,853.71,666.33
2018,2,16,9,15,830.0,66.5,1.05,13.75,404.0,897.28,693.67
2018,2,16,9,30,856.0,69.0,1.1,14.3,448.0,938.33,718.79
2018,2,16,9,45,876.0,71.0,1.1,14.9,487.5,959.15,728.9
2018,2,16,10,0,896.0,73.0,1.1,15.5,527.0,987.34,744.02
2018,2,16,10,15,908.5,75.0,1.15,15.9,560.0,1004.62,753.26
2018,2,16,10,30,921.0,77.0,1.2,16.3,593.0,1018.09,760.23
2018,2,16,10,45,929.5,78.0,1.2,16.65,618.5,1022.36,760.59
2018,2,16,11,0,938.0,79.0,1.2,17.0,644.0,1022.59,758.63
2018,2,16,11,15,943.5,80.0,1.25,17.25,662.0,1015.81,753.61
2018,2,16,11,30,949.0,81.0,1.3,17.5,680.0,1004.94,746.17
2018,2,16,11,45,951.5,82.0,1.3,17.75,690.5,987.19,733.58
2018,2,16,12,0,954.0,83.0,1.3,18.0,701.0,965.51,718.66
2018,2,16,12,15,954.5,82.5,1.35,18.1,702.5,936.49,700.23
2018,2,16,12,30,955.0,82.0,1.4,18.2,704.0,903.87,679.4
2018,2,16,12,45,952.5,82.5,1.4,18.35,698.0,866.47,654.47
2018,2,16,13,0,950.0,83.0,1.4,18.5,692.0,825.93,627.32
2018,2,16,13,15,945.5,82.5,1.45,18.5,677.5,779.91,597.1
2018,2,16,13,30,941.0,82.0,1.5,18.5,663.0,731.33,563.64
2018,2,16,13,45,933.5,81.0,1.5,18.5,640.5,678.01,524.07
2018,2,16,14,0,926.0,80.0,1.5,18.5,618.0,622.89,482.0
2018,2,16,14,15,915.0,78.5,1.55,18.3,588.5,563.91,436.3
2018,2,16,14,30,904.0,77.0,1.6,18.1,559.0,504.04,388.12
2018,2,16,14,45,888.5,75.0,1.6,17.95,522.5,441.23,335.61
2018,2,16,15,0,873.0,73.0,1.6,17.8,486.0,377.68,280.8
2018,2,16,15,15,851.0,70.5,1.6,17.8,444.5,312.51,223.42
2018,2,16,15,30,829.0,68.0,1.6,17.8,403.0,249.0,167.19
2018,2,16,15,45,797.5,64.5,1.4,16.8,356.5,185.04,113.39
2018,2,16,16,0,766.0,61.0,1.2,15.8,310.0,124.57,68.4
2018,2,16,16,15,719.5,56.5,1.15,14.8,261.5,66.56,38.95
2018,2,16,16,30,673.0,52.0,1.1,13.8,213.0,45.49,35.08
2018,2,16,16,45,598.5,46.0,1.1,12.85,165.0,40.67,30.64
2018,2,16,17,0,524.0,40.0,1.1,11.9,117.0,32.92,23.37
2018,2,16,17,15,388.5,31.0,1.1,11.6,76.0,25.76,15.69
2018,2,16,17,30,253.0,22.0,1.1,11.3,35.0,18.66,0.0
2018,2,16,17,45,126.5,11.0,1.15,11.05,17.5,9.39,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,6,45,51.5,5.5,1.05,9.65,6.0,0.0,0.0
2018,2,17,7,0,103.0,11.0,1.0,9.9,12.0,73.57,0.0
2018,2,17,7,15,266.0,22.0,0.95,10.55,45.5,235.58,55.93
2018,2,17,7,30,429.0,33.0,0.9,11.2,79.0,392.55,308.13
2018,2,17,7,45,521.5,40.5,0.8,11.8,125.5,489.78,395.12
2018,2,17,8,0,614.0,48.0,0.7,12.4,172.0,593.09,476.32
2018,2,17,8,15,670.5,53.0,0.65,13.05,220.5,661.15,526.72
2018,2,17,8,30,727.0,58.0,0.6,13.7,269.0,738.27,580.52
2018,2,17,8,45,763.0,62.0,0.55,14.3,316.5,796.17,617.79
2018,2,17,9,0,799.0,66.0,0.5,14.9,364.0,852.83,652.49
2018,2,17,9,15,825.5,68.5,0.5,15.65,408.0,896.83,677.88
2018,2,17,9,30,852.0,71.0,0.5,16.4,452.0,938.34,700.99
2018,2,17,9,45,871.0,73.0,0.5,17.15,491.0,958.12,709.52
2018,2,17,10,0,890.0,75.0,0.5,17.9,530.0,985.27,722.98
2018,2,17,10,15,902.5,76.5,0.55,18.25,562.5,1001.84,731.77
2018,2,17,10,30,915.0,78.0,0.6,18.6,595.0,1014.63,738.43
2018,2,17,10,45,923.5,79.0,0.6,18.95,620.5,1018.9,738.73
2018,2,17,11,0,932.0,80.0,0.6,19.3,646.0,1019.15,736.83
2018,2,17,11,15,937.5,81.0,0.6,19.55,664.0,1012.4,731.08
2018,2,17,11,30,943.0,82.0,0.6,19.8,682.0,1001.58,723.08
2018,2,17,11,45,945.0,82.5,0.65,20.05,691.5,982.84,711.48
2018,2,17,12,0,947.0,83.0,0.7,20.3,701.0,960.23,697.61
2018,2,17,12,15,947.0,82.5,0.75,20.45,702.0,930.92,679.76
2018,2,17,12,30,947.0,82.0,0.8,20.6,703.0,898.07,659.62
2018,2,17,12,45,945.0,82.0,0.85,20.75,696.5,860.74,636.41
2018,2,17,13,0,943.0,82.0,0.9,20.9,690.0,820.28,610.9
2018,2,17,13,15,938.5,81.0,0.95,20.85,675.5,773.97,581.58
2018,2,17,13,30,934.0,80.0,1.0,20.8,661.0,725.15,549.15
2018,2,17,13,45,926.0,79.5,1.05,20.7,639.0,672.34,511.59
2018,2,17,14,0,918.0,79.0,1.1,20.6,617.0,617.79,471.42
2018,2,17,14,15,907.0,77.5,1.15,20.4,587.5,559.18,426.91
2018,2,17,14,30,896.0,76.0,1.2,20.2,558.0,499.71,379.93
2018,2,17,14,45,879.5,74.5,1.2,19.95,521.5,437.38,328.78
2018,2,17,15,0,863.0,73.0,1.2,19.7,485.0,374.37,275.34
2018,2,17,15,15,841.0,70.5,1.2,19.7,443.5,309.74,219.2
2018,2,17,15,30,819.0,68.0,1.2,19.7,402.0,246.79,164.15
2018,2,17,15,45,787.5,64.5,1.2,18.6,356.0,183.4,111.57
2018,2,17,16,0,756.0,61.0,1.2,17.5,310.0,123.51,67.45
2018,2,17,16,15,709.5,57.0,1.2,16.45,262.0,66.51,38.86
2018,2,17,16,30,663.0,53.0,1.2,15.4,214.0,46.22,35.5
2018,2,17,16,45,588.5,47.0,1.15,14.4,166.0,38.03,28.14
2018,2,17,17,0,514.0,41.0,1.1,13.4,118.0,33.65,23.9
2018,2,17,17,15,381.5,31.5,1.2,12.95,77.0,26.08,16.09
2018,2,17,17,30,249.0,22.0,1.3,12.5,36.0,18.54,0.0
2018,2,17,17,45,124.5,11.0,1.35,12.0,18.0,9.39,0.0
2018,2,17,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,18,6,45,14.0,4.0,2.2,9.8,4.0,0.0,0.0
2018,2,18,7,0,28.0,8.0,2.3,10.0,8.0,24.3,0.0
2018,2,18,7,15,180.0,24.5,2.5,10.3,43.0,183.79,69.68
2018,2,18,7,30,332.0,41.0,2.7,10.6,78.0,329.28,265.24
2018,2,18,7,45,425.0,51.0,2.95,10.9,123.0,428.48,356.83
2018,2,18,8,0,518.0,61.0,3.2,11.2,168.0,532.87,445.52
2018,2,18,8,15,485.5,74.5,3.3,11.4,195.0,540.96,454.18
2018,2,18,8,30,453.0,88.0,3.4,11.6,222.0,539.01,453.47
2018,2,18,8,45,243.0,102.0,3.5,11.75,175.0,357.45,303.45
2018,2,18,9,0,33.0,116.0,3.6,11.9,128.0,148.42,122.54
2018,2,18,9,15,162.0,143.5,3.65,12.05,215.5,320.53,270.61
2018,2,18,9,30,291.0,171.0,3.7,12.2,303.0,500.12,417.19
2018,2,18,9,45,358.5,177.5,3.7,12.35,353.5,574.05,474.83
2018,2,18,10,0,426.0,184.0,3.7,12.5,404.0,671.05,548.69
2018,2,18,10,15,349.0,214.0,3.75,12.55,401.5,607.61,496.45
2018,2,18,10,30,272.0,244.0,3.8,12.6,399.0,564.19,459.72
2018,2,18,10,45,445.0,211.0,3.8,12.7,477.5,712.25,576.45
2018,2,18,11,0,618.0,178.0,3.8,12.8,556.0,845.06,675.93
2018,2,18,11,15,716.5,155.0,3.85,12.85,605.0,904.46,717.48
2018,2,18,11,30,815.0,132.0,3.9,12.9,654.0,949.45,748.82
2018,2,18,11,45,869.5,116.0,3.95,12.95,680.5,962.83,757.66
2018,2,18,12,0,924.0,100.0,4.0,13.0,707.0,959.84,755.26
2018,2,18,12,15,894.5,110.0,4.05,13.0,699.0,925.93,731.16
2018,2,18,12,30,865.0,120.0,4.1,13.0,691.0,879.98,698.52
2018,2,18,12,45,887.5,112.5,4.15,12.95,693.5,855.83,681.79
2018,2,18,13,0,910.0,105.0,4.2,12.9,696.0,826.94,661.44
2018,2,18,13,15,897.5,106.0,4.25,12.8,678.5,776.93,625.59
2018,2,18,13,30,885.0,107.0,4.3,12.7,661.0,725.12,585.92
2018,2,18,13,45,725.5,133.5,4.35,12.6,577.5,605.72,492.03
2018,2,18,14,0,566.0,160.0,4.4,12.5,494.0,496.52,404.4
2018,2,18,14,15,491.5,171.5,4.4,12.25,451.5,427.34,347.77
2018,2,18,14,30,417.0,183.0,4.4,12.0,409.0,369.85,299.7
2018,2,18,14,45,481.0,162.5,4.4,11.8,407.0,348.57,279.42
2018,2,18,15,0,545.0,142.0,4.4,11.6,405.0,319.47,250.87
2018,2,18,15,15,547.5,130.5,4.4,11.6,375.5,272.22,207.28
2018,2,18,15,30,550.0,119.0,4.4,11.6,346.0,227.44,165.63
2018,2,18,15,45,451.0,114.0,4.3,11.0,286.0,164.62,115.01
2018,2,18,16,0,352.0,109.0,4.2,10.4,226.0,117.25,81.02
2018,2,18,16,15,454.5,89.5,4.1,10.05,216.5,78.2,54.45
2018,2,18,16,30,557.0,70.0,4.0,9.7,207.0,55.35,44.58
2018,2,18,16,45,430.0,60.5,3.9,9.35,152.5,48.3,37.98
2018,2,18,17,0,303.0,51.0,3.8,9.0,98.0,38.97,29.1
2018,2,18,17,15,228.5,38.5,3.75,8.8,66.5,29.68,19.63
2018,2,18,17,30,154.0,26.0,3.7,8.6,35.0,20.22,0.0
2018,2,18,17,45,77.0,13.0,3.65,8.35,17.5,11.1,0.0
2018,2,18,18,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.05,5.8,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.15,5.75,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.15,5.65,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,19,6,45,5.5,5.0,3.15,5.6,5.0,0.0,0.0
2018,2,19,7,0,11.0,10.0,3.2,5.7,10.0,15.41,0.0
2018,2,19,7,15,144.5,28.0,3.25,5.9,44.0,167.72,82.95
2018,2,19,7,30,278.0,46.0,3.3,6.1,78.0,302.42,249.32
2018,2,19,7,45,409.5,54.0,3.4,6.35,127.0,420.06,357.29
2018,2,19,8,0,541.0,62.0,3.5,6.6,176.0,553.16,470.59
2018,2,19,8,15,609.0,67.5,3.45,6.9,226.0,637.22,539.51
2018,2,19,8,30,677.0,73.0,3.4,7.2,276.0,723.01,606.74
2018,2,19,8,45,724.5,76.0,3.35,7.5,325.0,788.32,655.36
2018,2,19,9,0,772.0,79.0,3.3,7.8,374.0,846.3,696.74
2018,2,19,9,15,788.5,84.0,3.25,8.05,415.0,883.76,721.74
2018,2,19,9,30,805.0,89.0,3.2,8.3,456.0,918.35,744.19
2018,2,19,9,45,812.5,94.0,3.1,8.55,491.0,941.03,757.2
2018,2,19,10,0,820.0,99.0,3.0,8.8,526.0,960.19,767.6
2018,2,19,10,15,849.5,98.0,2.9,9.0,564.0,990.29,785.84
2018,2,19,10,30,879.0,97.0,2.8,9.2,602.0,1016.63,801.12
2018,2,19,10,45,907.0,93.0,2.75,9.4,633.5,1022.26,802.39
2018,2,19,11,0,935.0,89.0,2.7,9.6,665.0,1035.38,809.24
2018,2,19,11,15,938.0,89.5,2.7,9.7,681.5,1025.34,800.93
2018,2,19,11,30,941.0,90.0,2.7,9.8,698.0,1011.3,790.29
2018,2,19,11,45,942.5,91.5,2.65,9.9,708.0,993.06,776.42
2018,2,19,12,0,944.0,93.0,2.6,10.0,718.0,970.92,760.04
2018,2,19,12,15,943.5,93.5,2.6,10.0,719.5,942.09,739.87
2018,2,19,12,30,943.0,94.0,2.6,10.0,721.0,909.72,717.27
2018,2,19,12,45,939.5,94.0,2.65,10.0,714.0,870.97,690.49
2018,2,19,13,0,936.0,94.0,2.7,10.0,707.0,829.19,661.36
2018,2,19,13,15,931.0,93.5,2.75,9.95,692.0,782.99,628.81
2018,2,19,13,30,926.0,93.0,2.8,9.9,677.0,734.3,592.67
2018,2,19,13,45,917.0,92.5,2.8,9.9,654.5,680.83,550.57
2018,2,19,14,0,908.0,92.0,2.8,9.9,632.0,625.74,506.07
2018,2,19,14,15,897.5,90.0,2.8,9.8,602.0,568.84,458.96
2018,2,19,14,30,887.0,88.0,2.8,9.7,572.0,508.34,407.51
2018,2,19,14,45,872.5,85.0,2.8,9.6,535.5,444.67,351.87
2018,2,19,15,0,858.0,82.0,2.8,9.5,499.0,381.22,294.72
2018,2,19,15,15,830.5,80.0,2.8,9.5,455.5,315.43,234.7
2018,2,19,15,30,803.0,78.0,2.8,9.5,412.0,252.02,176.71
2018,2,19,15,45,761.5,74.5,2.6,9.2,363.0,187.75,120.96
2018,2,19,16,0,720.0,71.0,2.4,8.9,314.0,124.54,72.3
2018,2,19,16,15,659.0,66.5,2.2,8.5,263.0,68.27,42.7
2018,2,19,16,30,598.0,62.0,2.0,8.1,212.0,48.98,39.13
2018,2,19,16,45,562.5,53.5,1.85,7.65,170.0,43.05,33.56
2018,2,19,17,0,527.0,45.0,1.7,7.2,128.0,36.95,27.61
2018,2,19,17,15,392.5,35.0,1.65,6.85,84.5,29.03,19.47
2018,2,19,17,30,258.0,25.0,1.6,6.5,41.0,21.13,2.2
2018,2,19,17,45,129.0,12.5,1.6,6.1,20.5,10.67,0.0
2018,2,19,18,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,20,6,45,18.0,5.5,0.9,4.3,6.0,0.0,0.0
2018,2,20,7,0,36.0,11.0,0.8,4.6,12.0,31.92,0.0
2018,2,20,7,15,106.5,27.0,0.75,5.2,38.0,128.16,72.95
2018,2,20,7,30,177.0,43.0,0.7,5.8,64.0,224.2,183.81
2018,2,20,7,45,327.0,52.5,0.65,6.4,114.0,354.12,297.58
2018,2,20,8,0,477.0,62.0,0.6,7.0,164.0,502.61,418.11
2018,2,20,8,15,611.5,61.0,0.65,7.55,225.5,631.69,517.11
2018,2,20,8,30,746.0,60.0,0.7,8.1,287.0,760.25,610.44
2018,2,20,8,45,736.5,70.5,0.75,8.7,324.5,786.01,626.14
2018,2,20,9,0,727.0,81.0,0.8,9.3,362.0,815.0,644.75
2018,2,20,9,15,646.0,103.5,0.85,9.6,374.5,781.46,619.25
2018,2,20,9,30,565.0,126.0,0.9,9.9,387.0,740.02,588.66
2018,2,20,9,45,384.0,179.5,0.9,10.25,363.5,624.03,499.85
2018,2,20,10,0,203.0,233.0,0.9,10.6,340.0,468.4,377.88
2018,2,20,10,15,306.5,226.5,1.0,10.85,399.0,580.81,466.28
2018,2,20,10,30,410.0,220.0,1.1,11.1,458.0,693.37,549.17
2018,2,20,10,45,605.0,172.5,1.15,11.3,540.0,835.64,651.74
2018,2,20,11,0,800.0,125.0,1.2,11.5,622.0,957.76,732.77
2018,2,20,11,15,864.0,108.5,1.25,11.65,659.0,988.46,751.18
2018,2,20,11,30,928.0,92.0,1.3,11.8,696.0,1002.25,759.71
2018,2,20,11,45,931.0,92.5,1.35,11.95,706.0,984.42,747.62
2018,2,20,12,0,934.0,93.0,1.4,12.1,716.0,962.72,733.43
2018,2,20,12,15,935.0,92.5,1.45,12.1,717.5,934.33,715.18
2018,2,20,12,30,936.0,92.0,1.5,12.1,719.0,902.36,694.48
2018,2,20,12,45,934.5,91.5,1.55,12.15,712.5,864.91,669.74
2018,2,20,13,0,933.0,91.0,1.6,12.2,706.0,824.33,642.61
2018,2,20,13,15,928.5,90.5,1.65,12.15,691.5,778.6,611.75
2018,2,20,13,30,924.0,90.0,1.7,12.1,677.0,730.37,577.43
2018,2,20,13,45,791.0,124.5,1.75,12.0,615.0,637.13,506.52
2018,2,20,14,0,658.0,159.0,1.8,11.9,553.0,549.0,438.24
2018,2,20,14,15,448.0,186.5,1.85,11.75,449.0,417.93,335.56
2018,2,20,14,30,238.0,214.0,1.9,11.6,345.0,306.2,246.54
2018,2,20,14,45,265.5,201.5,1.95,11.45,339.0,287.99,230.86
2018,2,20,15,0,293.0,189.0,2.0,11.3,333.0,266.35,211.08
2018,2,20,15,15,352.5,166.5,2.0,11.3,325.0,242.39,187.44
2018,2,20,15,30,412.0,144.0,2.0,11.3,317.0,212.85,158.12
2018,2,20,15,45,336.0,137.0,2.05,10.65,268.0,162.97,118.45
2018,2,20,16,0,260.0,130.0,2.1,10.0,219.0,123.92,90.45
2018,2,20,16,15,219.0,113.5,1.95,9.45,180.5,89.03,67.95
2018,2,20,16,30,178.0,97.0,1.8,8.9,142.0,71.09,58.97
2018,2,20,16,45,136.0,78.5,1.65,8.3,108.5,59.56,48.38
2018,2,20,17,0,94.0,60.0,1.5,7.7,75.0,46.03,35.71
2018,2,20,17,15,64.5,41.5,1.5,7.4,50.0,32.32,22.43
2018,2,20,17,30,35.0,23.0,1.5,7.1,25.0,18.38,3.21
2018,2,20,17,45,24.0,13.0,1.45,6.8,13.5,11.1,0.0
2018,2,20,18,0,13.0,3.0,1.4,6.5,2.0,0.0,0.0
2018,2,20,18,15,6.5,1.5,1.4,6.4,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,6.4,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.45,6.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,21,6,45,7.5,5.0,0.75,5.85,5.0,0.0,0.0
2018,2,21,7,0,15.0,10.0,0.7,6.0,10.0,17.94,0.0
2018,2,21,7,15,36.5,27.5,0.75,6.45,31.0,70.17,41.49
2018,2,21,7,30,58.0,45.0,0.8,6.9,52.0,110.74,88.93
2018,2,21,7,45,265.5,54.0,0.85,7.35,109.5,309.2,261.24
2018,2,21,8,0,473.0,63.0,0.9,7.8,167.0,501.17,418.82
2018,2,21,8,15,590.0,63.5,0.95,8.15,224.5,617.61,508.75
2018,2,21,8,30,707.0,64.0,1.0,8.5,282.0,732.08,593.45
2018,2,21,8,45,744.5,67.5,1.0,8.85,329.5,790.51,633.2
2018,2,21,9,0,782.0,71.0,1.0,9.2,377.0,847.74,671.21
2018,2,21,9,15,811.0,73.0,0.95,9.5,421.5,893.3,699.09
2018,2,21,9,30,840.0,75.0,0.9,9.8,466.0,936.45,724.57
2018,2,21,9,45,862.5,76.0,0.9,10.1,506.0,969.12,743.41
2018,2,21,10,0,885.0,77.0,0.9,10.4,546.0,987.34,752.57
2018,2,21,10,15,897.0,79.0,0.85,10.75,579.0,1004.03,759.71
2018,2,21,10,30,909.0,81.0,0.8,11.1,612.0,1016.9,764.38
2018,2,21,10,45,918.5,82.5,0.7,11.5,638.5,1022.7,763.24
2018,2,21,11,0,928.0,84.0,0.6,11.9,665.0,1024.44,759.67
2018,2,21,11,15,932.5,85.5,0.6,12.2,683.0,1017.17,753.31
2018,2,21,11,30,937.0,87.0,0.6,12.5,701.0,1005.84,744.68
2018,2,21,11,45,938.5,88.0,0.55,12.75,710.5,987.06,730.46
2018,2,21,12,0,940.0,89.0,0.5,13.0,720.0,964.42,714.07
2018,2,21,12,15,939.5,89.5,0.65,13.15,721.5,935.68,698.58
2018,2,21,12,30,939.0,90.0,0.8,13.3,723.0,903.4,680.43
2018,2,21,12,45,935.5,90.5,0.95,13.5,716.5,865.27,657.74
2018,2,21,13,0,932.0,91.0,1.1,13.7,710.0,824.13,632.37
2018,2,21,13,15,926.5,91.0,1.2,13.65,695.0,778.17,602.88
2018,2,21,13,30,921.0,91.0,1.3,13.6,680.0,729.77,569.81
2018,2,21,13,45,912.0,90.0,1.4,13.6,657.0,675.94,530.41
2018,2,21,14,0,903.0,89.0,1.5,13.6,634.0,620.52,488.34
2018,2,21,14,15,890.5,88.0,1.55,13.45,604.0,561.93,442.15
2018,2,21,14,30,878.0,87.0,1.6,13.3,574.0,503.39,394.22
2018,2,21,14,45,860.0,85.0,1.6,13.15,537.0,439.64,340.33
2018,2,21,15,0,842.0,83.0,1.6,13.0,500.0,376.5,285.21
2018,2,21,15,15,819.5,80.5,1.6,13.0,458.0,312.54,228.13
2018,2,21,15,30,797.0,78.0,1.6,13.0,416.0,250.36,172.35
2018,2,21,15,45,756.5,76.5,1.45,12.4,369.0,188.25,119.65
2018,2,21,16,0,716.0,75.0,1.3,11.8,322.0,126.83,73.45
2018,2,21,16,15,661.5,70.5,1.25,11.1,272.5,70.86,44.64
2018,2,21,16,30,607.0,66.0,1.2,10.4,223.0,52.05,41.56
2018,2,21,16,45,533.5,58.5,1.15,9.7,175.0,46.82,36.74
2018,2,21,17,0,460.0,51.0,1.1,9.0,127.0,41.61,31.67
2018,2,21,17,15,351.0,39.0,1.15,8.7,85.5,32.25,22.4
2018,2,21,17,30,242.0,27.0,1.2,8.4,44.0,22.72,7.19
