Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,45,129.0,15.0,1.2,8.05,23.0,12.8,0.0
2018,2,21,18,0,16.0,3.0,1.2,7.7,2.0,0.0,0.0
2018,2,21,18,15,8.0,1.5,1.2,7.55,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,22,6,45,6.5,6.0,2.05,7.05,6.0,0.0,0.0
2018,2,22,7,0,13.0,12.0,2.1,7.2,12.0,18.41,0.0
2018,2,22,7,15,59.0,29.0,2.25,7.55,36.0,88.38,57.73
2018,2,22,7,30,105.0,46.0,2.4,7.9,60.0,159.31,130.61
2018,2,22,7,45,160.0,64.0,2.5,8.25,95.0,226.64,191.87
2018,2,22,8,0,215.0,82.0,2.6,8.6,130.0,297.73,254.68
2018,2,22,8,15,378.5,85.5,2.65,8.95,194.5,461.91,394.14
2018,2,22,8,30,542.0,89.0,2.7,9.3,259.0,626.58,525.41
2018,2,22,8,45,655.0,84.0,2.75,9.6,321.0,738.53,609.81
2018,2,22,9,0,768.0,79.0,2.8,9.9,383.0,845.74,687.71
2018,2,22,9,15,797.5,81.0,2.85,10.15,427.5,891.76,718.62
2018,2,22,9,30,827.0,83.0,2.9,10.4,472.0,935.32,747.68
2018,2,22,9,45,850.5,83.5,2.9,10.65,512.0,968.27,768.31
2018,2,22,10,0,874.0,84.0,2.9,10.9,552.0,997.93,786.51
2018,2,22,10,15,886.5,86.5,2.95,11.05,585.0,1004.19,789.02
2018,2,22,10,30,899.0,89.0,3.0,11.2,618.0,1018.01,797.21
2018,2,22,10,45,905.5,90.5,3.05,11.35,642.5,1020.69,797.7
2018,2,22,11,0,912.0,92.0,3.1,11.5,667.0,1019.4,795.71
2018,2,22,11,15,818.5,126.0,3.2,11.55,652.5,965.94,758.09
2018,2,22,11,30,725.0,160.0,3.3,11.6,638.0,905.31,715.4
2018,2,22,11,45,583.5,210.0,3.4,11.6,598.5,799.56,638.36
2018,2,22,12,0,442.0,260.0,3.5,11.6,559.0,704.48,564.8
2018,2,22,12,15,368.5,280.5,3.55,11.55,530.0,626.22,504.73
2018,2,22,12,30,295.0,301.0,3.6,11.5,501.0,568.29,458.81
2018,2,22,12,45,249.0,303.5,3.7,11.45,471.5,517.23,418.66
2018,2,22,13,0,203.0,306.0,3.8,11.4,442.0,454.83,369.34
2018,2,22,13,15,360.5,261.5,3.85,11.3,496.5,524.85,427.65
2018,2,22,13,30,518.0,217.0,3.9,11.2,551.0,579.74,471.93
2018,2,22,13,45,408.5,238.5,3.95,11.15,496.5,498.84,406.22
2018,2,22,14,0,299.0,260.0,4.0,11.1,442.0,418.87,341.33
2018,2,22,14,15,302.5,243.5,4.05,10.95,420.0,384.16,313.15
2018,2,22,14,30,306.0,227.0,4.1,10.8,398.0,348.92,283.67
2018,2,22,14,45,211.5,193.5,4.1,10.7,308.0,258.47,209.35
2018,2,22,15,0,117.0,160.0,4.1,10.6,218.0,177.6,142.9
2018,2,22,15,15,227.0,130.5,4.1,10.6,231.5,176.6,138.06
2018,2,22,15,30,337.0,101.0,4.1,10.6,245.0,161.09,118.88
2018,2,22,15,45,342.0,109.0,4.05,10.2,241.5,142.36,101.33
2018,2,22,16,0,347.0,117.0,4.0,9.8,238.0,121.75,85.27
2018,2,22,16,15,265.0,106.0,3.9,9.5,190.5,85.24,64.08
2018,2,22,16,30,183.0,95.0,3.8,9.2,143.0,69.89,57.87
2018,2,22,16,45,180.5,76.5,3.65,8.9,115.5,57.33,46.31
2018,2,22,17,0,178.0,58.0,3.5,8.6,88.0,44.32,34.14
2018,2,22,17,15,112.5,41.5,3.4,8.4,58.0,32.04,22.33
2018,2,22,17,30,47.0,25.0,3.3,8.2,28.0,19.96,6.94
2018,2,22,17,45,28.0,13.5,3.25,8.0,15.0,11.52,0.0
2018,2,22,18,0,9.0,2.0,3.2,7.8,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,3.15,7.75,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,23,6,45,18.0,6.5,1.6,4.25,7.0,0.0,0.0
2018,2,23,7,0,36.0,13.0,1.6,4.8,14.0,33.74,0.0
2018,2,23,7,15,181.5,29.0,1.85,5.35,51.0,200.75,145.66
2018,2,23,7,30,327.0,45.0,2.1,5.9,88.0,333.83,279.54
2018,2,23,7,45,502.0,48.0,2.3,6.5,146.5,487.47,412.04
2018,2,23,8,0,677.0,51.0,2.5,7.1,205.0,644.59,540.1
2018,2,23,8,15,728.0,55.0,2.6,7.45,256.0,717.5,597.47
2018,2,23,8,30,779.0,59.0,2.7,7.8,307.0,790.77,653.04
2018,2,23,8,45,813.0,62.5,2.85,8.15,356.5,847.92,694.76
2018,2,23,9,0,847.0,66.0,3.0,8.5,406.0,903.58,734.24
2018,2,23,9,15,872.0,69.5,2.95,8.75,452.5,948.7,763.78
2018,2,23,9,30,897.0,73.0,2.9,9.0,499.0,980.27,782.99
2018,2,23,9,45,914.0,75.0,2.9,9.3,539.5,1009.39,800.61
2018,2,23,10,0,931.0,77.0,2.9,9.6,580.0,1035.02,815.64
2018,2,23,10,15,939.5,78.5,2.9,9.8,611.5,1047.77,822.0
2018,2,23,10,30,948.0,80.0,2.9,10.0,643.0,1056.52,825.84
2018,2,23,10,45,955.5,81.5,2.9,10.25,669.0,1060.15,826.2
2018,2,23,11,0,963.0,83.0,2.9,10.5,695.0,1059.58,823.9
2018,2,23,11,15,968.0,84.0,2.9,10.65,713.5,1051.7,817.11
2018,2,23,11,30,973.0,85.0,2.9,10.8,732.0,1039.59,807.68
2018,2,23,11,45,975.5,85.5,2.9,11.0,742.0,1020.35,793.41
2018,2,23,12,0,978.0,86.0,2.9,11.2,752.0,997.07,776.53
2018,2,23,12,15,976.0,87.5,2.95,11.3,753.5,966.97,755.76
2018,2,23,12,30,974.0,89.0,3.0,11.4,755.0,933.24,732.44
2018,2,23,12,45,968.5,90.5,3.0,11.5,747.5,893.18,704.19
2018,2,23,13,0,963.0,92.0,3.0,11.6,740.0,850.09,673.66
2018,2,23,13,15,958.5,91.5,2.95,11.65,725.0,802.84,639.72
2018,2,23,13,30,954.0,91.0,2.9,11.7,710.0,752.98,602.52
2018,2,23,13,45,944.0,89.5,2.9,11.75,685.0,696.25,558.3
2018,2,23,14,0,934.0,88.0,2.9,11.8,660.0,637.97,511.69
2018,2,23,14,15,922.0,86.5,2.85,11.75,629.0,577.35,461.86
2018,2,23,14,30,910.0,85.0,2.8,11.7,598.0,515.93,409.84
2018,2,23,14,45,894.5,83.0,2.75,11.6,560.5,452.11,354.34
2018,2,23,15,0,879.0,81.0,2.7,11.5,523.0,387.38,296.51
2018,2,23,15,15,857.5,78.0,2.7,11.5,480.0,320.87,236.16
2018,2,23,15,30,836.0,75.0,2.7,11.5,437.0,256.01,177.08
2018,2,23,15,45,805.5,71.5,2.5,11.1,389.5,191.2,120.84
2018,2,23,16,0,775.0,68.0,2.3,10.7,342.0,129.81,74.09
2018,2,23,16,15,731.0,63.5,2.1,9.9,292.0,70.88,44.07
2018,2,23,16,30,687.0,59.0,1.9,9.1,242.0,51.09,40.93
2018,2,23,16,45,618.0,53.0,1.7,8.3,192.0,42.62,33.18
2018,2,23,17,0,549.0,47.0,1.5,7.5,142.0,38.38,29.05
2018,2,23,17,15,431.5,38.0,1.5,7.0,97.5,31.4,22.05
2018,2,23,17,30,314.0,29.0,1.5,6.5,53.0,24.49,11.18
2018,2,23,17,45,167.5,16.5,1.5,6.05,28.0,14.08,0.0
2018,2,23,18,0,21.0,4.0,1.5,5.6,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.5,5.45,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,24,6,45,31.5,8.0,1.35,5.15,9.5,0.0,0.0
2018,2,24,7,0,63.0,16.0,1.3,5.7,19.0,53.36,0.0
2018,2,24,7,15,141.5,32.0,1.35,6.45,48.5,179.81,133.76
2018,2,24,7,30,220.0,48.0,1.4,7.2,78.0,260.59,216.99
2018,2,24,7,45,371.0,56.5,1.5,7.95,132.5,393.13,332.29
2018,2,24,8,0,522.0,65.0,1.6,8.7,187.0,545.01,455.92
2018,2,24,8,15,609.5,68.0,1.65,9.1,241.5,641.88,531.11
2018,2,24,8,30,697.0,71.0,1.7,9.5,296.0,741.73,605.47
2018,2,24,8,45,717.0,78.0,1.75,9.95,340.0,788.28,637.53
2018,2,24,9,0,737.0,85.0,1.8,10.4,384.0,832.97,667.69
2018,2,24,9,15,759.5,89.5,1.9,10.75,427.0,874.46,695.57
2018,2,24,9,30,782.0,94.0,2.0,11.1,470.0,907.18,716.8
2018,2,24,9,45,718.0,118.0,2.05,11.45,484.0,889.74,702.01
2018,2,24,10,0,654.0,142.0,2.1,11.8,498.0,859.19,678.56
2018,2,24,10,15,728.0,130.0,2.2,12.1,548.0,919.78,720.54
2018,2,24,10,30,802.0,118.0,2.3,12.4,598.0,969.62,753.5
2018,2,24,10,45,837.5,112.0,2.4,12.65,631.5,992.54,767.94
2018,2,24,11,0,873.0,106.0,2.5,12.9,665.0,1011.04,779.71
2018,2,24,11,15,765.5,145.5,2.55,12.85,645.0,945.07,733.8
2018,2,24,11,30,658.0,185.0,2.6,12.8,625.0,869.16,681.06
2018,2,24,11,45,543.0,221.0,2.65,12.7,587.5,774.1,611.84
2018,2,24,12,0,428.0,257.0,2.7,12.6,550.0,688.75,547.17
2018,2,24,12,15,645.0,189.0,2.75,12.55,632.0,799.44,633.81
2018,2,24,12,30,862.0,121.0,2.8,12.5,714.0,881.92,692.95
2018,2,24,12,45,740.5,161.5,2.85,12.45,667.5,794.88,630.23
2018,2,24,13,0,619.0,202.0,2.9,12.4,621.0,706.0,563.06
2018,2,24,13,15,540.5,219.0,2.95,12.3,579.5,627.51,503.48
2018,2,24,13,30,462.0,236.0,3.0,12.2,538.0,559.05,450.18
2018,2,24,13,45,328.5,256.5,3.0,12.15,467.5,454.55,367.37
2018,2,24,14,0,195.0,277.0,3.0,12.1,397.0,364.94,295.15
2018,2,24,14,15,126.0,244.5,3.05,11.95,320.5,284.64,230.67
2018,2,24,14,30,57.0,212.0,3.1,11.8,244.0,207.67,168.11
2018,2,24,14,45,121.5,212.5,3.1,11.7,275.5,232.9,188.27
2018,2,24,15,0,186.0,213.0,3.1,11.6,307.0,244.37,195.64
2018,2,24,15,15,250.0,190.5,3.1,11.6,306.0,230.96,181.3
2018,2,24,15,30,314.0,168.0,3.1,11.6,305.0,206.92,157.1
2018,2,24,15,45,413.0,134.5,3.0,11.3,294.5,172.66,122.93
2018,2,24,16,0,512.0,101.0,2.9,11.0,284.0,125.03,80.8
2018,2,24,16,15,537.0,85.0,2.75,10.75,252.5,77.45,52.87
2018,2,24,16,30,562.0,69.0,2.6,10.5,221.0,53.75,43.09
2018,2,24,16,45,491.5,62.0,2.4,10.2,175.0,49.1,38.76
2018,2,24,17,0,421.0,55.0,2.2,9.9,129.0,44.5,34.24
2018,2,24,17,15,313.0,44.0,2.1,9.55,89.0,33.98,24.13
2018,2,24,17,30,205.0,33.0,2.0,9.2,49.0,25.59,12.77
2018,2,24,17,45,107.5,17.5,1.9,8.85,25.5,14.94,0.0
2018,2,24,18,0,10.0,2.0,1.8,8.5,2.0,0.0,0.0
2018,2,24,18,15,5.0,1.0,1.8,8.4,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,6,45,66.0,9.5,1.1,4.95,12.5,8.11,0.0
2018,2,25,7,0,132.0,19.0,1.1,5.6,25.0,129.76,0.0
2018,2,25,7,15,268.5,31.5,1.1,6.2,63.5,264.54,203.49
2018,2,25,7,30,405.0,44.0,1.1,6.8,102.0,390.76,324.61
2018,2,25,7,45,519.5,51.0,1.15,7.45,155.0,505.72,421.09
2018,2,25,8,0,634.0,58.0,1.2,8.1,208.0,627.82,517.6
2018,2,25,8,15,686.0,63.0,1.25,8.85,259.0,700.63,571.87
2018,2,25,8,30,738.0,68.0,1.3,9.6,310.0,767.95,619.82
2018,2,25,8,45,773.0,71.5,1.4,10.35,358.5,825.24,659.12
2018,2,25,9,0,808.0,75.0,1.5,11.1,407.0,881.06,696.13
2018,2,25,9,15,834.0,78.0,1.5,11.65,452.5,925.75,723.52
2018,2,25,9,30,860.0,81.0,1.5,12.2,498.0,967.81,748.53
2018,2,25,9,45,878.0,82.5,1.55,12.8,537.0,997.02,765.06
2018,2,25,10,0,896.0,84.0,1.6,13.4,576.0,1011.31,771.63
2018,2,25,10,15,907.5,85.5,1.55,13.7,608.5,1026.73,778.47
2018,2,25,10,30,919.0,87.0,1.5,14.0,641.0,1038.29,782.77
2018,2,25,10,45,928.5,87.5,1.5,14.35,667.0,1042.6,783.2
2018,2,25,11,0,938.0,88.0,1.5,14.7,693.0,1042.81,781.22
2018,2,25,11,15,943.5,89.0,1.45,14.9,711.5,1035.54,774.17
2018,2,25,11,30,949.0,90.0,1.4,15.1,730.0,1024.12,764.71
2018,2,25,11,45,952.5,90.0,1.4,15.3,740.0,1005.54,751.67
2018,2,25,12,0,956.0,90.0,1.4,15.5,750.0,982.96,736.24
2018,2,25,12,15,954.5,91.0,1.45,15.6,751.0,953.15,717.19
2018,2,25,12,30,953.0,92.0,1.5,15.7,752.0,919.78,695.75
2018,2,25,12,45,948.5,93.0,1.55,15.75,745.0,880.54,670.34
2018,2,25,13,0,944.0,94.0,1.6,15.8,738.0,838.29,642.63
2018,2,25,13,15,940.0,93.0,1.65,15.75,723.0,791.53,611.67
2018,2,25,13,30,936.0,92.0,1.7,15.7,708.0,742.19,577.31
2018,2,25,13,45,929.0,90.5,1.75,15.65,685.0,688.09,537.29
2018,2,25,14,0,922.0,89.0,1.8,15.6,662.0,632.17,494.59
2018,2,25,14,15,912.0,87.0,1.9,15.4,631.5,572.62,448.13
2018,2,25,14,30,902.0,85.0,2.0,15.2,601.0,512.11,398.99
2018,2,25,14,45,887.5,83.0,2.05,15.0,564.0,449.04,345.76
2018,2,25,15,0,873.0,81.0,2.1,14.8,527.0,384.84,289.83
2018,2,25,15,15,852.0,78.5,2.1,14.8,484.5,319.18,231.24
2018,2,25,15,30,831.0,76.0,2.1,14.8,442.0,255.1,173.81
2018,2,25,15,45,801.5,72.0,2.2,13.95,394.5,190.24,118.74
2018,2,25,16,0,772.0,68.0,2.3,13.1,347.0,128.68,72.65
2018,2,25,16,15,727.5,64.0,2.15,12.35,297.0,70.28,43.6
2018,2,25,16,30,683.0,60.0,2.0,11.6,247.0,47.51,37.31
2018,2,25,16,45,613.0,54.0,1.85,10.85,196.5,43.23,33.43
2018,2,25,17,0,543.0,48.0,1.7,10.1,146.0,39.0,29.36
2018,2,25,17,15,417.0,39.5,1.7,9.6,100.5,32.46,22.89
2018,2,25,17,30,291.0,31.0,1.7,9.1,55.0,26.05,13.94
2018,2,25,17,45,160.5,18.5,1.65,8.55,30.0,15.79,0.0
2018,2,25,18,0,30.0,6.0,1.6,8.0,5.0,0.0,0.0
2018,2,25,18,15,15.0,3.0,1.6,7.85,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.2,9.5,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,2.2,9.6,3.0,2.46,0.0
2018,2,26,7,15,0.0,4.5,2.25,9.65,4.5,3.69,0.0
2018,2,26,7,30,0.0,6.0,2.3,9.7,6.0,4.92,0.0
2018,2,26,7,45,0.0,8.0,2.35,9.75,8.0,6.57,0.04
2018,2,26,8,0,0.0,10.0,2.4,9.8,10.0,8.22,1.52
2018,2,26,8,15,0.0,12.0,2.45,9.8,12.0,9.87,2.99
2018,2,26,8,30,0.0,14.0,2.5,9.8,14.0,11.52,4.44
2018,2,26,8,45,0.0,16.5,2.55,9.85,16.5,13.59,6.24
2018,2,26,9,0,0.0,19.0,2.6,9.9,19.0,15.67,8.02
2018,2,26,9,15,0.0,22.0,2.65,9.95,22.0,18.16,10.14
2018,2,26,9,30,0.0,25.0,2.7,10.0,25.0,20.65,12.26
2018,2,26,9,45,2.5,60.0,2.75,10.05,61.5,52.21,39.51
2018,2,26,10,0,5.0,95.0,2.8,10.1,98.0,84.36,66.89
2018,2,26,10,15,30.0,166.0,2.85,10.25,184.0,190.51,156.73
2018,2,26,10,30,55.0,237.0,2.9,10.4,270.0,293.32,240.97
2018,2,26,10,45,65.5,228.0,2.9,10.55,269.0,290.15,238.06
2018,2,26,11,0,76.0,219.0,2.9,10.7,268.0,287.54,236.01
2018,2,26,11,15,192.0,261.0,2.9,10.75,390.0,463.51,378.92
2018,2,26,11,30,308.0,303.0,2.9,10.8,512.0,634.92,510.93
2018,2,26,11,45,295.5,310.0,2.9,10.9,513.0,619.13,496.73
2018,2,26,12,0,283.0,317.0,2.9,11.0,514.0,602.37,483.13
2018,2,26,12,15,245.5,324.0,2.95,11.0,495.0,545.4,438.99
2018,2,26,12,30,208.0,331.0,3.0,11.0,476.0,507.92,409.32
2018,2,26,12,45,227.0,320.5,3.0,11.05,477.5,500.12,403.8
2018,2,26,13,0,246.0,310.0,3.0,11.1,479.0,504.03,406.87
2018,2,26,13,15,238.0,308.0,3.0,11.0,468.5,467.33,378.25
2018,2,26,13,30,230.0,306.0,3.0,10.9,458.0,444.1,359.9
2018,2,26,13,45,388.0,249.5,3.0,10.85,496.0,485.1,394.08
2018,2,26,14,0,546.0,193.0,3.0,10.8,534.0,509.35,413.09
2018,2,26,14,15,678.0,152.5,2.95,10.7,556.5,511.94,413.06
2018,2,26,14,30,810.0,112.0,2.9,10.6,579.0,494.5,395.33
2018,2,26,14,45,826.0,101.5,2.85,10.5,552.0,440.23,347.07
2018,2,26,15,0,842.0,91.0,2.8,10.4,525.0,382.8,294.62
2018,2,26,15,15,820.0,87.5,2.8,10.4,482.0,317.64,235.39
2018,2,26,15,30,798.0,84.0,2.8,10.4,439.0,254.28,177.66
2018,2,26,15,45,763.5,81.0,2.65,10.1,391.5,191.44,123.29
2018,2,26,16,0,729.0,78.0,2.5,9.8,344.0,128.37,75.13
2018,2,26,16,15,676.0,74.0,2.3,9.4,293.5,71.8,46.46
2018,2,26,16,30,623.0,70.0,2.1,9.0,243.0,54.79,44.32
2018,2,26,16,45,546.5,63.5,1.9,8.55,193.0,50.46,40.3
2018,2,26,17,0,470.0,57.0,1.7,8.1,143.0,46.21,36.13
2018,2,26,17,15,347.0,45.5,1.7,7.8,98.0,37.41,27.52
2018,2,26,17,30,224.0,34.0,1.7,7.5,53.0,26.36,14.95
2018,2,26,17,45,119.5,19.0,1.7,7.2,28.5,16.22,0.0
2018,2,26,18,0,15.0,4.0,1.7,6.9,4.0,0.0,0.0
2018,2,26,18,15,7.5,2.0,1.65,6.7,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,27,6,45,22.0,9.5,2.3,5.0,10.5,21.01,0.0
2018,2,27,7,0,44.0,19.0,2.4,5.4,21.0,56.41,0.0
2018,2,27,7,15,85.0,37.0,2.5,5.85,47.5,130.77,102.61
2018,2,27,7,30,126.0,55.0,2.6,6.3,74.0,185.2,155.64
2018,2,27,7,45,362.5,58.5,2.7,6.8,142.0,389.11,334.27
2018,2,27,8,0,599.0,62.0,2.8,7.3,210.0,605.91,512.35
2018,2,27,8,15,696.0,61.5,2.8,7.75,269.0,702.04,586.64
2018,2,27,8,30,793.0,61.0,2.8,8.2,328.0,809.58,666.87
2018,2,27,8,45,824.0,64.0,2.75,8.7,377.0,863.86,703.71
2018,2,27,9,0,855.0,67.0,2.7,9.2,426.0,916.43,738.33
2018,2,27,9,15,876.0,69.5,2.6,9.6,471.0,945.99,755.23
2018,2,27,9,30,897.0,72.0,2.5,10.0,516.0,982.91,777.07
2018,2,27,9,45,914.0,74.5,2.45,10.4,557.0,1012.74,793.94
2018,2,27,10,0,931.0,77.0,2.4,10.8,598.0,1039.02,808.21
2018,2,27,10,15,942.5,79.0,2.4,11.1,632.0,1055.34,816.53
2018,2,27,10,30,954.0,81.0,2.4,11.4,666.0,1067.6,822.3
2018,2,27,10,45,960.5,83.0,2.35,11.7,692.0,1070.67,821.4
2018,2,27,11,0,967.0,85.0,2.3,12.0,718.0,1069.47,817.93
2018,2,27,11,15,971.5,86.5,2.35,12.15,736.5,1061.41,811.82
2018,2,27,11,30,976.0,88.0,2.4,12.3,755.0,1049.08,803.08
2018,2,27,11,45,978.0,88.5,2.4,12.5,765.0,1029.01,788.56
2018,2,27,12,0,980.0,89.0,2.4,12.7,775.0,1004.89,771.5
2018,2,27,12,15,980.0,89.5,2.4,12.8,776.5,975.04,750.92
2018,2,27,12,30,980.0,90.0,2.4,12.9,778.0,941.44,727.84
2018,2,27,12,45,977.0,90.0,2.4,13.0,770.5,901.27,700.15
2018,2,27,13,0,974.0,90.0,2.4,13.1,763.0,857.9,670.12
2018,2,27,13,15,968.5,90.0,2.35,13.15,747.5,809.69,636.17
2018,2,27,13,30,963.0,90.0,2.3,13.2,732.0,758.92,599.13
2018,2,27,13,45,954.5,89.5,2.3,13.25,708.5,703.42,556.62
2018,2,27,14,0,946.0,89.0,2.3,13.3,685.0,646.14,511.58
2018,2,27,14,15,935.0,88.0,2.2,13.2,654.0,585.56,462.43
2018,2,27,14,30,924.0,87.0,2.1,13.1,623.0,524.04,411.0
2018,2,27,14,45,909.5,84.5,2.05,13.05,585.0,459.05,355.36
2018,2,27,15,0,895.0,82.0,2.0,13.0,547.0,392.84,297.07
2018,2,27,15,15,874.5,79.5,2.0,13.0,503.5,325.82,237.02
2018,2,27,15,30,854.0,77.0,2.0,13.0,460.0,260.29,178.03
2018,2,27,15,45,823.5,73.5,1.8,12.55,411.0,194.11,121.34
2018,2,27,16,0,793.0,70.0,1.6,12.1,362.0,131.35,74.32
2018,2,27,16,15,749.0,65.5,1.55,11.25,310.5,71.09,44.66
2018,2,27,16,30,705.0,61.0,1.5,10.4,259.0,52.6,42.11
2018,2,27,16,45,639.5,55.0,1.4,9.55,207.5,44.06,34.4
2018,2,27,17,0,574.0,49.0,1.3,8.7,156.0,39.83,30.36
2018,2,27,17,15,462.5,41.0,1.35,8.2,110.0,33.75,24.33
2018,2,27,17,30,351.0,33.0,1.4,7.7,64.0,27.8,16.61
2018,2,27,17,45,198.5,20.0,1.45,7.25,35.0,17.07,0.0
2018,2,27,18,0,46.0,7.0,1.5,6.8,6.0,0.0,0.0
2018,2,27,18,15,23.0,3.5,1.5,6.7,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,28,6,45,32.5,10.5,1.4,6.3,12.5,28.04,0.0
2018,2,28,7,0,65.0,21.0,1.4,6.9,25.0,82.69,11.15
2018,2,28,7,15,181.5,36.5,1.45,7.5,62.0,210.65,168.82
2018,2,28,7,30,298.0,52.0,1.5,8.1,99.0,321.62,269.68
2018,2,28,7,45,382.0,63.5,1.6,8.75,145.5,411.64,347.7
2018,2,28,8,0,466.0,75.0,1.7,9.4,192.0,513.22,430.88
2018,2,28,8,15,321.5,98.0,1.7,9.8,187.0,430.65,362.79
2018,2,28,8,30,177.0,121.0,1.7,10.2,182.0,320.64,270.26
2018,2,28,8,45,161.5,147.0,1.75,10.6,208.5,323.07,271.57
2018,2,28,9,0,146.0,173.0,1.8,11.0,235.0,342.0,285.12
2018,2,28,9,15,169.5,191.0,1.8,11.35,270.0,385.84,319.6
2018,2,28,9,30,193.0,209.0,1.8,11.7,305.0,429.75,353.27
2018,2,28,9,45,179.0,232.0,1.85,12.05,326.5,442.6,361.04
2018,2,28,10,0,165.0,255.0,1.9,12.4,348.0,453.94,367.8
2018,2,28,10,15,189.0,269.0,1.9,12.65,381.5,490.91,395.6
2018,2,28,10,30,213.0,283.0,1.9,12.9,415.0,527.01,422.18
2018,2,28,10,45,175.5,295.0,1.9,13.1,406.5,498.04,397.65
2018,2,28,11,0,138.0,307.0,1.9,13.3,398.0,468.6,373.24
2018,2,28,11,15,175.0,309.5,1.95,13.35,428.0,501.07,398.87
2018,2,28,11,30,212.0,312.0,2.0,13.4,458.0,531.79,422.53
2018,2,28,11,45,313.0,300.5,2.0,13.45,519.5,624.43,493.2
2018,2,28,12,0,414.0,289.0,2.0,13.5,581.0,691.27,543.14
2018,2,28,12,15,430.0,283.5,2.0,13.4,587.0,698.69,547.73
2018,2,28,12,30,446.0,278.0,2.0,13.3,593.0,686.57,539.06
2018,2,28,12,45,384.5,290.5,2.0,13.25,560.5,612.11,483.28
2018,2,28,13,0,323.0,303.0,2.0,13.2,528.0,555.85,440.38
2018,2,28,13,15,197.0,293.5,2.0,13.05,430.0,422.53,337.46
2018,2,28,13,30,71.0,284.0,2.0,12.9,332.0,303.16,242.69
2018,2,28,13,45,46.5,247.5,1.95,12.8,278.5,247.69,198.81
2018,2,28,14,0,22.0,211.0,1.9,12.7,225.0,190.52,152.73
2018,2,28,14,15,19.5,203.5,1.85,12.55,215.5,180.7,145.05
2018,2,28,14,30,17.0,196.0,1.8,12.4,206.0,171.16,137.47
2018,2,28,14,45,38.0,204.0,1.75,12.25,224.5,186.69,150.22
2018,2,28,15,0,59.0,212.0,1.7,12.1,243.0,195.46,156.97
2018,2,28,15,15,69.0,196.5,1.7,12.1,230.0,179.31,143.18
2018,2,28,15,30,79.0,181.0,1.7,12.1,217.0,162.05,128.3
2018,2,28,15,45,64.5,154.5,1.6,11.8,182.0,131.98,103.92
2018,2,28,16,0,50.0,128.0,1.5,11.5,147.0,104.61,82.12
2018,2,28,16,15,25.0,80.5,1.35,11.25,90.0,65.2,50.42
2018,2,28,16,30,0.0,33.0,1.2,11.0,33.0,27.23,19.11
2018,2,28,16,45,2.0,43.0,1.1,10.7,43.5,35.56,26.62
2018,2,28,17,0,4.0,53.0,1.0,10.4,54.0,42.95,33.0
2018,2,28,17,15,2.0,36.5,1.0,10.2,37.0,29.95,20.84
2018,2,28,17,30,0.0,20.0,1.0,10.0,20.0,16.5,7.74
2018,2,28,17,45,0.0,11.0,1.0,9.85,11.0,9.06,0.0
2018,2,28,18,0,0.0,2.0,1.0,9.7,2.0,1.71,0.0
2018,2,28,18,15,0.0,1.0,1.05,9.7,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,3.65,11.65,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,3.7,11.7,3.0,2.46,0.0
2018,3,1,7,15,0.0,5.5,3.75,11.8,5.5,4.51,0.0
2018,3,1,7,30,0.0,8.0,3.8,11.9,8.0,6.56,0.0
2018,3,1,7,45,0.0,13.0,3.85,12.0,13.0,10.68,3.55
2018,3,1,8,0,0.0,18.0,3.9,12.1,18.0,14.81,7.19
2018,3,1,8,15,0.0,30.0,3.9,12.2,30.0,24.74,15.81
2018,3,1,8,30,0.0,42.0,3.9,12.3,42.0,34.7,24.39
2018,3,1,8,45,1.0,55.5,3.9,12.4,56.0,46.86,34.83
2018,3,1,9,0,2.0,69.0,3.9,12.5,70.0,59.09,45.23
2018,3,1,9,15,1.0,56.5,3.9,12.6,57.0,47.76,35.36
2018,3,1,9,30,0.0,44.0,3.9,12.7,44.0,36.42,25.53
2018,3,1,9,45,0.5,60.5,3.9,12.8,61.0,50.67,37.58
2018,3,1,10,0,1.0,77.0,3.9,12.9,78.0,64.96,49.56
2018,3,1,10,15,15.5,153.0,3.9,13.0,163.0,148.79,120.09
2018,3,1,10,30,30.0,229.0,3.9,13.1,248.0,257.53,209.06
2018,3,1,10,45,24.0,209.0,3.85,13.15,224.5,226.6,183.18
2018,3,1,11,0,18.0,189.0,3.8,13.2,201.0,183.33,147.51
2018,3,1,11,15,15.5,193.5,3.75,13.2,204.0,184.15,147.94
2018,3,1,11,30,13.0,198.0,3.7,13.2,207.0,185.0,148.35
2018,3,1,11,45,99.5,240.0,3.65,13.2,310.5,338.79,275.1
2018,3,1,12,0,186.0,282.0,3.6,13.2,414.0,456.68,369.14
2018,3,1,12,15,124.0,271.0,3.6,13.2,359.0,381.07,307.55
2018,3,1,12,30,62.0,260.0,3.6,13.2,304.0,293.95,236.85
2018,3,1,12,45,111.0,289.0,3.55,13.25,367.0,372.49,300.35
2018,3,1,13,0,160.0,318.0,3.5,13.3,430.0,430.4,346.07
2018,3,1,13,15,155.5,308.5,3.5,13.3,415.5,406.15,326.71
2018,3,1,13,30,151.0,299.0,3.5,13.3,401.0,382.1,307.72
2018,3,1,13,45,118.0,278.0,3.5,13.3,356.0,329.68,265.75
2018,3,1,14,0,85.0,257.0,3.5,13.3,311.0,273.44,220.48
2018,3,1,14,15,178.5,237.0,3.45,13.2,344.0,304.2,245.79
2018,3,1,14,30,272.0,217.0,3.4,13.1,377.0,321.78,258.81
2018,3,1,14,45,232.0,211.0,3.35,13.0,341.5,279.28,223.31
2018,3,1,15,0,192.0,205.0,3.3,12.9,306.0,238.81,189.71
2018,3,1,15,15,196.5,182.5,3.3,12.9,279.0,206.48,161.73
2018,3,1,15,30,201.0,160.0,3.3,12.9,252.0,173.97,133.34
2018,3,1,15,45,189.5,146.5,3.15,12.7,226.0,144.41,108.57
2018,3,1,16,0,178.0,133.0,3.0,12.5,200.0,118.45,88.44
2018,3,1,16,15,236.0,115.0,2.95,12.25,191.0,89.07,67.64
2018,3,1,16,30,294.0,97.0,2.9,12.0,182.0,69.88,57.3
2018,3,1,16,45,395.5,76.0,2.85,11.75,167.0,56.73,45.44
2018,3,1,17,0,497.0,55.0,2.8,11.5,152.0,44.25,33.98
2018,3,1,17,15,389.0,45.5,2.8,11.3,107.5,37.17,27.1
2018,3,1,17,30,281.0,36.0,2.8,11.1,63.0,27.99,17.27
2018,3,1,17,45,154.0,21.0,2.8,10.9,34.5,16.4,0.0
2018,3,1,18,0,27.0,6.0,2.8,10.7,6.0,5.12,0.0
2018,3,1,18,15,13.5,3.0,2.85,10.6,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.15,7.15,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,7.6,1.0,0.0,0.0
2018,3,2,6,45,1.0,5.5,1.2,8.0,5.5,5.28,0.0
2018,3,2,7,0,1.0,10.0,1.2,8.4,10.0,8.86,0.0
2018,3,2,7,15,0.5,18.5,1.35,8.7,18.5,15.58,7.37
2018,3,2,7,30,0.0,27.0,1.5,9.0,27.0,22.27,13.54
2018,3,2,7,45,6.0,35.0,1.65,9.3,36.5,33.56,23.81
2018,3,2,8,0,12.0,43.0,1.8,9.6,46.0,47.56,36.39
2018,3,2,8,15,12.0,54.0,1.95,9.8,57.5,58.83,46.21
2018,3,2,8,30,12.0,65.0,2.1,10.0,69.0,64.52,51.05
2018,3,2,8,45,7.0,70.5,2.25,10.25,73.0,64.88,50.97
2018,3,2,9,0,2.0,76.0,2.4,10.5,77.0,64.94,50.6
2018,3,2,9,15,9.0,112.5,2.5,10.65,117.0,105.79,85.56
2018,3,2,9,30,16.0,149.0,2.6,10.8,157.0,148.33,121.32
2018,3,2,9,45,244.0,172.5,2.7,11.0,312.0,453.67,377.64
2018,3,2,10,0,472.0,196.0,2.8,11.2,467.0,733.67,594.25
2018,3,2,10,15,672.5,150.0,2.9,11.3,559.5,891.27,708.2
2018,3,2,10,30,873.0,104.0,3.0,11.4,652.0,1028.8,803.09
2018,3,2,10,45,883.0,105.0,3.05,11.45,678.0,1033.88,804.3
2018,3,2,11,0,893.0,106.0,3.1,11.5,704.0,1022.93,795.93
2018,3,2,11,15,690.0,173.0,3.1,11.55,642.0,904.72,711.96
2018,3,2,11,30,487.0,240.0,3.1,11.6,580.0,757.2,602.35
2018,3,2,11,45,330.5,270.5,3.15,11.65,502.5,607.49,487.92
2018,3,2,12,0,174.0,301.0,3.2,11.7,425.0,465.46,375.31
2018,3,2,12,15,170.0,301.5,3.25,11.7,423.0,453.13,366.11
2018,3,2,12,30,166.0,302.0,3.3,11.7,421.0,440.36,355.94
2018,3,2,12,45,99.0,260.5,3.35,11.75,331.5,333.87,270.52
2018,3,2,13,0,32.0,219.0,3.4,11.8,242.0,221.94,179.11
2018,3,2,13,15,75.0,230.0,3.4,11.7,281.5,260.58,211.91
2018,3,2,13,30,118.0,241.0,3.4,11.6,321.0,304.84,248.27
2018,3,2,13,45,66.5,199.5,3.4,11.55,244.5,216.61,175.85
2018,3,2,14,0,15.0,158.0,3.4,11.5,168.0,141.04,113.09
2018,3,2,14,15,69.5,187.0,3.4,11.35,229.0,196.92,159.94
2018,3,2,14,30,124.0,216.0,3.4,11.2,290.0,246.29,200.01
2018,3,2,14,45,77.0,163.5,3.35,11.05,208.5,172.43,139.06
2018,3,2,15,0,30.0,111.0,3.3,10.9,127.0,103.48,82.01
2018,3,2,15,15,36.5,104.5,3.3,10.9,122.5,97.43,76.66
2018,3,2,15,30,43.0,98.0,3.3,10.9,118.0,90.57,70.44
2018,3,2,15,45,75.0,91.5,3.1,10.55,122.0,86.44,65.51
2018,3,2,16,0,107.0,85.0,2.9,10.2,126.0,77.77,57.38
2018,3,2,16,15,98.0,66.0,2.8,10.05,99.5,51.79,38.11
2018,3,2,16,30,89.0,47.0,2.7,9.9,73.0,36.11,27.27
2018,3,2,16,45,80.0,35.5,2.6,9.75,55.5,27.81,19.68
2018,3,2,17,0,71.0,24.0,2.5,9.6,38.0,19.22,11.74
2018,3,2,17,15,71.5,20.0,2.5,9.45,30.5,16.18,8.76
2018,3,2,17,30,72.0,16.0,2.5,9.3,23.0,12.26,4.6
2018,3,2,17,45,37.0,9.0,2.45,9.2,12.5,7.39,0.0
2018,3,2,18,0,2.0,2.0,2.4,9.1,2.0,1.71,0.0
2018,3,2,18,15,1.0,1.0,2.4,9.05,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.15,6.95,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.1,7.3,2.0,0.0,0.0
2018,3,3,6,45,88.5,17.0,1.0,7.7,23.0,66.73,0.0
2018,3,3,7,0,172.0,32.0,0.9,8.1,44.0,186.38,106.99
2018,3,3,7,15,294.0,44.5,1.0,8.45,86.0,298.96,243.44
2018,3,3,7,30,416.0,57.0,1.1,8.8,128.0,415.05,345.45
2018,3,3,7,45,481.0,66.0,1.2,9.15,174.0,496.51,413.87
2018,3,3,8,0,546.0,75.0,1.3,9.5,220.0,580.79,481.11
2018,3,3,8,15,531.5,88.5,1.35,9.65,253.0,604.65,499.3
2018,3,3,8,30,517.0,102.0,1.4,9.8,286.0,617.53,508.55
2018,3,3,8,45,379.0,117.0,1.5,9.9,262.0,523.26,434.36
2018,3,3,9,0,241.0,132.0,1.6,10.0,238.0,396.13,331.32
2018,3,3,9,15,276.0,160.0,1.65,10.1,293.0,467.85,388.48
2018,3,3,9,30,311.0,188.0,1.7,10.2,348.0,538.93,442.41
2018,3,3,9,45,482.0,172.0,1.75,10.3,441.0,713.93,576.3
2018,3,3,10,0,653.0,156.0,1.8,10.4,534.0,878.19,692.72
2018,3,3,10,15,678.0,157.5,1.85,10.45,569.0,905.8,709.24
2018,3,3,10,30,703.0,159.0,1.9,10.5,604.0,930.13,725.07
2018,3,3,10,45,661.5,179.0,1.95,10.6,610.5,904.64,706.24
2018,3,3,11,0,620.0,199.0,2.0,10.7,617.0,875.42,685.42
2018,3,3,11,15,399.0,232.5,2.05,10.65,504.0,675.61,537.33
2018,3,3,11,30,178.0,266.0,2.1,10.6,391.0,447.03,360.71
2018,3,3,11,45,310.5,230.0,2.15,10.55,451.5,544.28,440.69
2018,3,3,12,0,443.0,194.0,2.2,10.5,512.0,635.2,511.71
2018,3,3,12,15,629.5,170.0,2.25,10.5,623.0,766.75,610.89
2018,3,3,12,30,816.0,146.0,2.3,10.5,734.0,870.07,684.39
2018,3,3,12,45,574.0,218.0,2.35,10.45,629.5,708.73,564.23
2018,3,3,13,0,332.0,290.0,2.4,10.4,525.0,548.66,440.5
2018,3,3,13,15,185.5,250.0,2.4,10.3,381.0,371.38,301.83
2018,3,3,13,30,39.0,210.0,2.4,10.2,237.0,211.98,171.68
2018,3,3,13,45,29.5,209.5,2.4,10.1,229.5,201.87,163.74
2018,3,3,14,0,20.0,209.0,2.4,10.0,222.0,187.35,151.83
2018,3,3,14,15,71.5,234.0,2.4,9.85,277.0,238.35,194.18
2018,3,3,14,30,123.0,259.0,2.4,9.7,332.0,281.65,228.97
2018,3,3,14,45,149.0,234.5,2.4,9.6,318.0,260.23,210.71
2018,3,3,15,0,175.0,210.0,2.4,9.5,304.0,236.25,189.77
2018,3,3,15,15,207.5,191.5,2.4,9.5,294.0,216.03,170.87
2018,3,3,15,30,240.0,173.0,2.4,9.5,284.0,191.8,148.02
2018,3,3,15,45,187.0,146.0,2.25,9.1,227.0,143.06,108.79
2018,3,3,16,0,134.0,119.0,2.1,8.7,170.0,104.54,79.54
2018,3,3,16,15,245.5,106.5,1.95,8.45,185.0,83.24,63.71
2018,3,3,16,30,357.0,94.0,1.8,8.2,200.0,68.17,56.62
2018,3,3,16,45,354.5,78.5,1.65,7.95,167.0,58.11,47.43
2018,3,3,17,0,352.0,63.0,1.5,7.7,134.0,47.59,37.62
2018,3,3,17,15,325.0,49.5,1.4,7.5,100.5,37.97,28.41
2018,3,3,17,30,298.0,36.0,1.3,7.3,67.0,29.89,19.77
2018,3,3,17,45,170.5,22.0,1.25,7.1,37.5,17.18,0.0
2018,3,3,18,0,43.0,8.0,1.2,6.9,8.0,6.83,0.0
2018,3,3,18,15,21.5,4.0,1.2,6.75,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
