Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,4,6,15,9.5,2.0,0.55,6.7,1.5,0.0,0.0
2018,3,4,6,30,19.0,4.0,0.5,7.0,3.0,0.0,0.0
2018,3,4,6,45,122.5,17.0,0.45,7.25,25.0,86.92,0.0
2018,3,4,7,0,226.0,30.0,0.4,7.5,47.0,219.63,141.15
2018,3,4,7,15,388.5,38.0,0.4,8.1,95.0,356.35,289.18
2018,3,4,7,30,551.0,46.0,0.4,8.7,143.0,504.13,411.02
2018,3,4,7,45,628.0,50.5,0.4,9.25,194.5,586.17,475.03
2018,3,4,8,0,705.0,55.0,0.4,9.8,246.0,680.41,544.65
2018,3,4,8,15,751.0,59.0,0.45,10.0,298.5,750.28,594.35
2018,3,4,8,30,797.0,63.0,0.5,10.2,351.0,820.29,642.31
2018,3,4,8,45,829.0,65.5,0.5,10.35,401.0,875.0,677.15
2018,3,4,9,0,861.0,68.0,0.5,10.5,451.0,917.7,703.01
2018,3,4,9,15,879.0,71.0,0.55,10.85,495.5,955.34,725.7
2018,3,4,9,30,897.0,74.0,0.6,11.2,540.0,990.01,746.2
2018,3,4,9,45,909.0,77.0,0.6,11.5,579.0,1015.41,759.47
2018,3,4,10,0,921.0,80.0,0.6,11.8,618.0,1037.12,770.46
2018,3,4,10,15,932.0,81.5,0.65,12.05,651.0,1052.03,778.6
2018,3,4,10,30,943.0,83.0,0.7,12.3,684.0,1062.92,784.43
2018,3,4,10,45,951.0,84.0,0.75,12.5,710.0,1066.02,785.7
2018,3,4,11,0,959.0,85.0,0.8,12.7,736.0,1064.9,784.58
2018,3,4,11,15,963.5,85.5,0.85,12.9,753.5,1055.45,778.4
2018,3,4,11,30,968.0,86.0,0.9,13.1,771.0,1041.8,769.79
2018,3,4,11,45,970.5,86.5,0.95,13.25,781.0,1022.07,757.58
2018,3,4,12,0,973.0,87.0,1.0,13.4,791.0,998.29,742.86
2018,3,4,12,15,971.0,88.0,1.0,13.5,791.5,967.08,722.49
2018,3,4,12,30,969.0,89.0,1.0,13.6,792.0,932.27,699.82
2018,3,4,12,45,964.0,90.5,1.05,13.65,784.0,892.09,674.49
2018,3,4,13,0,959.0,92.0,1.1,13.7,776.0,848.86,646.82
2018,3,4,13,15,955.0,91.0,1.1,13.7,760.5,800.98,615.0
2018,3,4,13,30,951.0,90.0,1.1,13.7,745.0,750.48,579.99
2018,3,4,13,45,944.0,89.0,1.15,13.7,721.5,695.68,540.12
2018,3,4,14,0,937.0,88.0,1.2,13.7,698.0,639.01,497.46
2018,3,4,14,15,926.5,86.5,1.2,13.6,667.0,578.42,450.04
2018,3,4,14,30,916.0,85.0,1.2,13.5,636.0,516.89,400.14
2018,3,4,14,45,902.0,83.5,1.25,13.4,598.5,453.26,346.98
2018,3,4,15,0,888.0,82.0,1.3,13.3,561.0,389.64,291.86
2018,3,4,15,15,868.5,79.0,1.3,13.3,517.5,321.02,231.27
2018,3,4,15,30,849.0,76.0,1.3,13.3,474.0,255.46,172.89
2018,3,4,15,45,821.0,73.5,1.35,12.85,426.0,190.71,118.04
2018,3,4,16,0,793.0,71.0,1.4,12.4,378.0,129.04,72.64
2018,3,4,16,15,752.0,67.0,1.35,11.7,327.0,69.19,44.71
2018,3,4,16,30,711.0,63.0,1.3,11.0,276.0,53.92,43.23
2018,3,4,16,45,649.0,57.5,1.2,10.3,224.0,45.73,35.88
2018,3,4,17,0,587.0,52.0,1.1,9.6,172.0,41.96,32.33
2018,3,4,17,15,485.0,43.5,1.15,9.2,124.0,35.53,26.09
2018,3,4,17,30,383.0,35.0,1.2,8.8,76.0,29.12,19.2
2018,3,4,17,45,230.0,22.5,1.2,8.4,43.5,18.91,0.0
2018,3,4,18,0,77.0,10.0,1.2,8.0,11.0,8.54,0.0
2018,3,4,18,15,38.5,5.0,1.2,7.95,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,6,15,6.0,1.0,1.5,3.25,1.0,0.0,0.0
2018,3,5,6,30,12.0,2.0,1.6,4.0,2.0,0.0,0.0
2018,3,5,6,45,101.5,15.5,1.65,4.7,23.5,73.34,0.0
2018,3,5,7,0,191.0,29.0,1.7,5.4,45.0,197.04,137.76
2018,3,5,7,15,360.5,39.5,1.7,6.0,95.5,339.0,282.52
2018,3,5,7,30,530.0,50.0,1.7,6.6,146.0,494.01,415.02
2018,3,5,7,45,616.0,55.0,1.75,7.15,200.0,590.38,493.79
2018,3,5,8,0,702.0,60.0,1.8,7.7,254.0,684.74,567.25
2018,3,5,8,15,747.0,64.5,1.8,8.4,306.5,754.64,617.96
2018,3,5,8,30,792.0,69.0,1.8,9.1,359.0,824.48,666.36
2018,3,5,8,45,822.5,72.0,1.8,9.8,409.0,878.51,701.39
2018,3,5,9,0,853.0,75.0,1.8,10.5,459.0,930.69,734.05
2018,3,5,9,15,876.0,77.0,1.75,11.05,504.5,972.06,758.03
2018,3,5,9,30,899.0,79.0,1.7,11.6,550.0,999.36,771.94
2018,3,5,9,45,916.0,79.5,1.7,12.2,590.0,1026.4,786.25
2018,3,5,10,0,933.0,80.0,1.7,12.8,630.0,1049.91,798.08
2018,3,5,10,15,941.5,82.0,1.65,13.25,662.0,1062.94,802.64
2018,3,5,10,30,950.0,84.0,1.6,13.7,694.0,1071.86,804.72
2018,3,5,10,45,957.5,84.5,1.5,14.15,719.5,1073.75,801.5
2018,3,5,11,0,965.0,85.0,1.4,14.6,745.0,1071.4,795.76
2018,3,5,11,15,970.0,85.5,1.35,14.85,763.0,1062.3,787.43
2018,3,5,11,30,975.0,86.0,1.3,15.1,781.0,1048.95,776.65
2018,3,5,11,45,977.5,87.0,1.25,15.4,791.0,1029.57,762.1
2018,3,5,12,0,980.0,88.0,1.2,15.7,801.0,1006.08,745.15
2018,3,5,12,15,981.0,86.5,1.2,15.85,801.5,974.48,724.42
2018,3,5,12,30,982.0,85.0,1.2,16.0,802.0,939.15,701.33
2018,3,5,12,45,980.0,84.5,1.15,16.2,794.0,898.82,673.97
2018,3,5,13,0,978.0,84.0,1.1,16.4,786.0,855.23,644.41
2018,3,5,13,15,973.5,83.0,1.1,16.45,770.0,806.22,612.1
2018,3,5,13,30,969.0,82.0,1.1,16.5,754.0,754.59,576.93
2018,3,5,13,45,962.5,81.0,1.1,16.6,730.5,699.29,536.4
2018,3,5,14,0,956.0,80.0,1.1,16.7,707.0,642.03,493.19
2018,3,5,14,15,946.0,79.0,1.1,16.65,676.0,581.22,446.15
2018,3,5,14,30,936.0,78.0,1.1,16.6,645.0,519.37,396.55
2018,3,5,14,45,922.0,76.5,1.1,16.55,607.0,454.65,342.92
2018,3,5,15,0,908.0,75.0,1.1,16.5,569.0,389.92,287.41
2018,3,5,15,15,889.5,73.0,1.1,16.5,525.5,323.76,229.44
2018,3,5,15,30,871.0,71.0,1.1,16.5,482.0,258.73,172.17
2018,3,5,15,45,844.0,68.0,1.0,16.05,433.5,188.98,113.9
2018,3,5,16,0,817.0,65.0,0.9,15.6,385.0,125.55,67.88
2018,3,5,16,15,775.5,62.5,0.9,14.8,333.5,65.39,41.06
2018,3,5,16,30,734.0,60.0,0.9,14.0,282.0,51.54,40.58
2018,3,5,16,45,603.0,60.0,0.9,13.2,220.0,47.28,36.85
2018,3,5,17,0,472.0,60.0,0.9,12.4,158.0,47.85,37.22
2018,3,5,17,15,319.0,48.5,0.95,11.85,106.5,37.16,27.29
2018,3,5,17,30,166.0,37.0,1.0,11.3,55.0,28.33,18.48
2018,3,5,17,45,117.5,23.0,1.05,10.7,32.5,17.84,0.0
2018,3,5,18,0,69.0,9.0,1.1,10.1,10.0,7.68,0.0
2018,3,5,18,15,34.5,4.5,1.1,9.85,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,6,6,15,8.0,2.0,1.2,6.85,2.0,0.0,0.0
2018,3,6,6,30,16.0,4.0,1.2,7.5,4.0,0.0,0.0
2018,3,6,6,45,63.5,17.5,1.2,8.2,22.5,52.61,0.0
2018,3,6,7,0,111.0,31.0,1.2,8.9,41.0,135.38,96.7
2018,3,6,7,15,175.5,46.0,1.25,9.5,73.0,200.87,165.52
2018,3,6,7,30,240.0,61.0,1.3,10.1,105.0,290.01,243.4
2018,3,6,7,45,207.0,85.0,1.3,10.75,131.5,287.17,241.94
2018,3,6,8,0,174.0,109.0,1.3,11.4,158.0,280.42,236.07
2018,3,6,8,15,199.0,126.5,1.3,12.1,192.5,343.72,287.39
2018,3,6,8,30,224.0,144.0,1.3,12.8,227.0,391.31,324.36
2018,3,6,8,45,435.0,129.5,1.25,13.5,318.0,591.15,481.14
2018,3,6,9,0,646.0,115.0,1.2,14.2,409.0,792.1,623.03
2018,3,6,9,15,676.5,118.5,1.25,14.8,452.5,838.42,650.48
2018,3,6,9,30,707.0,122.0,1.3,15.4,496.0,882.69,677.88
2018,3,6,9,45,790.5,108.5,1.3,15.95,555.0,949.47,719.29
2018,3,6,10,0,874.0,95.0,1.3,16.5,614.0,1021.95,762.98
2018,3,6,10,15,906.0,90.0,1.3,16.9,653.0,1037.67,769.47
2018,3,6,10,30,938.0,85.0,1.3,17.3,692.0,1061.58,782.07
2018,3,6,10,45,945.5,86.0,1.3,17.7,717.5,1064.06,780.96
2018,3,6,11,0,953.0,87.0,1.3,18.1,743.0,1062.32,777.66
2018,3,6,11,15,957.5,87.5,1.25,18.4,760.5,1052.79,769.0
2018,3,6,11,30,962.0,88.0,1.2,18.7,778.0,1039.06,757.99
2018,3,6,11,45,964.5,89.0,1.15,18.95,788.0,1019.84,743.88
2018,3,6,12,0,967.0,90.0,1.1,19.2,798.0,996.57,727.43
2018,3,6,12,15,967.5,89.5,1.1,19.35,799.0,965.91,707.62
2018,3,6,12,30,968.0,89.0,1.1,19.5,800.0,931.56,685.5
2018,3,6,12,45,928.5,102.0,1.05,19.6,778.5,875.0,648.11
2018,3,6,13,0,889.0,115.0,1.0,19.7,757.0,817.41,609.94
2018,3,6,13,15,844.0,126.5,1.0,19.7,726.0,760.59,572.23
2018,3,6,13,30,799.0,138.0,1.0,19.7,695.0,697.32,527.5
2018,3,6,13,45,787.5,135.5,0.95,19.7,670.0,643.78,488.52
2018,3,6,14,0,776.0,133.0,0.9,19.7,645.0,589.32,447.74
2018,3,6,14,15,796.5,118.0,0.85,19.6,623.0,539.73,409.57
2018,3,6,14,30,817.0,103.0,0.8,19.5,601.0,486.24,366.9
2018,3,6,14,45,801.0,99.5,0.75,19.4,563.5,424.49,316.61
2018,3,6,15,0,785.0,96.0,0.7,19.3,526.0,363.35,265.29
2018,3,6,15,15,682.0,112.5,0.7,19.3,465.5,292.23,207.75
2018,3,6,15,30,579.0,129.0,0.7,19.3,405.0,234.8,162.0
2018,3,6,15,45,601.0,110.0,0.65,18.8,371.0,180.65,116.23
2018,3,6,16,0,623.0,91.0,0.6,18.3,337.0,123.77,73.16
2018,3,6,16,15,633.0,78.0,0.7,17.45,299.5,68.66,45.35
2018,3,6,16,30,643.0,65.0,0.8,16.6,262.0,50.29,39.04
2018,3,6,16,45,530.5,63.0,0.9,15.75,205.5,49.02,38.01
2018,3,6,17,0,418.0,61.0,1.0,14.9,149.0,48.24,37.19
2018,3,6,17,15,344.0,49.0,1.05,14.4,108.5,37.63,27.43
2018,3,6,17,30,270.0,37.0,1.1,13.9,68.0,28.65,18.66
2018,3,6,17,45,168.5,23.5,1.15,13.4,39.5,18.3,1.79
2018,3,6,18,0,67.0,10.0,1.2,12.9,11.0,8.54,0.0
2018,3,6,18,15,33.5,5.0,1.2,12.75,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.5,1.15,10.4,1.5,0.0,0.0
2018,3,7,6,30,14.0,3.0,1.1,10.4,3.0,0.0,0.0
2018,3,7,6,45,7.0,12.5,1.05,10.4,12.5,14.83,0.0
2018,3,7,7,0,0.0,22.0,1.0,10.4,22.0,18.17,8.34
2018,3,7,7,15,0.0,36.0,1.0,11.0,36.0,30.93,20.5
2018,3,7,7,30,0.0,50.0,1.0,11.6,50.0,43.85,32.0
2018,3,7,7,45,0.0,46.5,1.05,12.15,46.5,38.46,27.6
2018,3,7,8,0,0.0,43.0,1.1,12.7,43.0,35.53,25.12
2018,3,7,8,15,0.5,46.5,1.15,13.3,46.5,38.87,27.95
2018,3,7,8,30,1.0,50.0,1.2,13.9,50.0,42.25,30.74
2018,3,7,8,45,8.5,88.0,1.25,14.5,91.5,82.21,64.76
2018,3,7,9,0,16.0,126.0,1.3,15.1,133.0,126.35,101.45
2018,3,7,9,15,39.5,167.5,1.4,15.7,188.0,206.87,167.52
2018,3,7,9,30,63.0,209.0,1.5,16.3,243.0,276.97,223.17
2018,3,7,9,45,58.5,219.5,1.6,16.95,252.5,281.67,225.34
2018,3,7,10,0,54.0,230.0,1.7,17.6,262.0,286.2,227.69
2018,3,7,10,15,225.5,242.5,1.75,17.9,388.0,514.57,406.72
2018,3,7,10,30,397.0,255.0,1.8,18.2,514.0,698.62,541.86
2018,3,7,10,45,622.5,187.5,1.85,18.5,611.0,875.57,666.64
2018,3,7,11,0,848.0,120.0,1.9,18.8,708.0,1008.58,752.62
2018,3,7,11,15,900.0,103.5,1.95,18.95,741.0,1015.0,754.69
2018,3,7,11,30,952.0,87.0,2.0,19.1,774.0,1028.54,763.08
2018,3,7,11,45,954.5,87.0,2.0,19.25,783.0,1008.35,748.85
2018,3,7,12,0,957.0,87.0,2.0,19.4,792.0,984.19,732.51
2018,3,7,12,15,959.0,86.0,2.05,19.45,793.5,954.59,713.52
2018,3,7,12,30,961.0,85.0,2.1,19.5,795.0,921.25,692.01
2018,3,7,12,45,961.0,83.5,2.1,19.55,788.0,882.13,665.99
2018,3,7,13,0,961.0,82.0,2.1,19.6,781.0,839.69,637.59
2018,3,7,13,15,957.5,81.0,2.05,19.5,765.5,792.06,605.31
2018,3,7,13,30,954.0,80.0,2.0,19.4,750.0,741.76,570.2
2018,3,7,13,45,949.0,78.5,2.0,19.35,727.0,687.57,529.99
2018,3,7,14,0,944.0,77.0,2.0,19.3,704.0,631.34,487.05
2018,3,7,14,15,934.0,76.5,2.0,19.1,673.5,571.62,440.3
2018,3,7,14,30,924.0,76.0,2.0,18.9,643.0,510.87,391.04
2018,3,7,14,45,910.5,74.0,2.0,18.65,605.0,446.56,337.37
2018,3,7,15,0,897.0,72.0,2.0,18.4,567.0,382.24,281.87
2018,3,7,15,15,878.5,70.0,2.0,18.4,524.0,316.78,224.04
2018,3,7,15,30,860.0,68.0,2.0,18.4,481.0,252.49,167.14
2018,3,7,15,45,833.5,65.5,1.8,17.6,433.0,187.97,113.24
2018,3,7,16,0,807.0,63.0,1.6,16.8,385.0,121.5,64.97
2018,3,7,16,15,765.0,60.0,1.5,16.0,333.0,61.62,38.75
2018,3,7,16,30,723.0,57.0,1.4,15.2,281.0,48.84,37.98
2018,3,7,16,45,652.5,53.5,1.25,14.4,228.0,46.16,35.68
2018,3,7,17,0,582.0,50.0,1.1,13.6,175.0,40.07,30.17
2018,3,7,17,15,491.5,42.0,1.15,13.1,128.0,34.03,24.47
2018,3,7,17,30,401.0,34.0,1.2,12.6,81.0,28.0,18.35
2018,3,7,17,45,263.0,23.5,1.25,12.1,48.0,19.6,4.19
2018,3,7,18,0,125.0,13.0,1.3,11.6,15.0,11.1,0.0
2018,3,7,18,15,62.5,6.5,1.3,11.55,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,6,15,2.0,1.5,0.85,11.8,1.5,0.0,0.0
2018,3,8,6,30,4.0,3.0,0.8,12.3,3.0,4.75,0.0
2018,3,8,6,45,9.5,17.0,0.75,12.75,17.5,24.07,0.0
2018,3,8,7,0,15.0,31.0,0.7,13.2,32.0,45.89,30.48
2018,3,8,7,15,37.0,49.0,0.7,13.65,55.5,81.79,63.68
2018,3,8,7,30,59.0,67.0,0.7,14.1,79.0,131.58,106.93
2018,3,8,7,45,86.0,89.0,0.7,14.55,111.5,180.82,149.03
2018,3,8,8,0,113.0,111.0,0.7,15.0,144.0,231.22,190.95
2018,3,8,8,15,141.0,133.5,0.75,15.35,182.5,284.38,234.0
2018,3,8,8,30,169.0,156.0,0.8,15.7,221.0,338.53,276.6
2018,3,8,8,45,220.0,173.0,0.8,16.05,268.5,427.03,344.62
2018,3,8,9,0,271.0,190.0,0.8,16.4,316.0,498.49,397.42
2018,3,8,9,15,344.5,194.5,0.85,16.65,370.5,576.93,455.24
2018,3,8,9,30,418.0,199.0,0.9,16.9,425.0,679.44,527.83
2018,3,8,9,45,509.0,187.5,0.9,17.15,481.5,759.9,583.1
2018,3,8,10,0,600.0,176.0,0.9,17.4,538.0,848.63,641.32
2018,3,8,10,15,730.0,141.5,0.9,17.7,605.0,941.61,699.52
2018,3,8,10,30,860.0,107.0,0.9,18.0,672.0,1022.45,748.01
2018,3,8,10,45,643.0,183.0,0.95,18.25,614.0,891.55,661.59
2018,3,8,11,0,426.0,259.0,1.0,18.5,556.0,739.89,556.72
2018,3,8,11,15,376.0,275.5,1.05,18.8,542.5,677.59,513.97
2018,3,8,11,30,326.0,292.0,1.1,19.1,529.0,636.19,483.66
2018,3,8,11,45,225.0,316.0,1.15,19.35,480.5,535.4,409.5
2018,3,8,12,0,124.0,340.0,1.2,19.6,432.0,457.62,350.42
2018,3,8,12,15,363.5,272.5,1.25,19.7,542.5,609.09,466.86
2018,3,8,12,30,603.0,205.0,1.3,19.8,653.0,752.32,570.0
2018,3,8,12,45,773.5,148.0,1.35,19.85,717.5,802.53,604.95
2018,3,8,13,0,944.0,91.0,1.4,19.9,782.0,835.61,627.53
2018,3,8,13,15,941.0,90.0,1.4,19.8,766.5,788.86,596.09
2018,3,8,13,30,938.0,89.0,1.4,19.7,751.0,739.46,562.31
2018,3,8,13,45,934.0,87.0,1.4,19.65,728.5,686.0,523.36
2018,3,8,14,0,930.0,85.0,1.4,19.6,706.0,630.45,481.67
2018,3,8,14,15,921.0,84.0,1.4,19.4,676.0,571.34,436.13
2018,3,8,14,30,912.0,83.0,1.4,19.2,646.0,511.14,388.04
2018,3,8,14,45,898.5,81.0,1.35,19.0,608.5,447.36,335.27
2018,3,8,15,0,885.0,79.0,1.3,18.8,571.0,383.59,280.79
2018,3,8,15,15,856.5,77.5,1.3,18.8,523.5,316.26,222.64
2018,3,8,15,30,828.0,76.0,1.3,18.8,476.0,247.92,163.71
2018,3,8,15,45,806.0,72.0,1.2,18.2,429.5,184.14,110.73
2018,3,8,16,0,784.0,68.0,1.1,17.6,383.0,122.73,66.7
2018,3,8,16,15,740.5,65.5,1.05,16.85,332.5,64.68,41.89
2018,3,8,16,30,697.0,63.0,1.0,16.1,282.0,53.47,41.94
2018,3,8,16,45,574.0,60.5,0.9,15.4,219.5,47.19,36.46
2018,3,8,17,0,451.0,58.0,0.8,14.7,157.0,45.68,35.03
2018,3,8,17,15,323.0,49.5,0.8,14.05,110.5,37.85,27.77
2018,3,8,17,30,195.0,41.0,0.8,13.4,64.0,31.36,21.27
2018,3,8,17,45,118.0,25.5,0.8,12.7,37.5,19.71,5.68
2018,3,8,18,0,41.0,10.0,0.8,12.0,11.0,8.54,0.0
2018,3,8,18,15,20.5,5.0,0.85,11.8,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,6,15,19.5,3.0,0.95,9.6,3.0,0.0,0.0
2018,3,9,6,30,39.0,6.0,1.0,10.0,6.0,26.45,0.0
2018,3,9,6,45,70.0,17.5,1.0,10.45,22.5,74.5,0.0
2018,3,9,7,0,101.0,29.0,1.0,10.9,39.0,119.9,91.61
2018,3,9,7,15,317.5,41.0,1.05,11.3,99.5,312.06,257.88
2018,3,9,7,30,534.0,53.0,1.1,11.7,160.0,502.82,413.89
2018,3,9,7,45,323.5,73.0,1.2,12.1,143.0,378.34,315.54
2018,3,9,8,0,113.0,93.0,1.3,12.5,126.0,204.53,170.97
2018,3,9,8,15,155.0,121.5,1.3,13.0,176.0,278.78,233.44
2018,3,9,8,30,197.0,150.0,1.3,13.5,226.0,354.61,294.1
2018,3,9,8,45,249.0,169.5,1.35,14.0,278.0,448.7,367.17
2018,3,9,9,0,301.0,189.0,1.4,14.5,330.0,525.26,424.56
2018,3,9,9,15,309.0,206.5,1.35,14.85,363.5,557.33,445.89
2018,3,9,9,30,317.0,224.0,1.3,15.2,397.0,588.12,466.2
2018,3,9,9,45,398.5,219.5,1.25,15.6,452.0,686.21,536.32
2018,3,9,10,0,480.0,215.0,1.2,16.0,507.0,764.04,589.36
2018,3,9,10,15,457.5,224.0,1.2,16.3,514.0,750.33,576.47
2018,3,9,10,30,435.0,233.0,1.2,16.6,521.0,734.11,563.05
2018,3,9,10,45,369.0,267.5,1.2,16.85,518.0,678.24,520.98
2018,3,9,11,0,303.0,302.0,1.2,17.1,515.0,643.67,493.62
2018,3,9,11,15,345.0,303.0,1.25,17.2,551.0,677.18,518.25
2018,3,9,11,30,387.0,304.0,1.3,17.3,587.0,707.8,539.94
2018,3,9,11,45,408.0,303.5,1.35,17.35,605.0,713.55,543.94
2018,3,9,12,0,429.0,303.0,1.4,17.4,623.0,733.15,557.46
2018,3,9,12,15,485.0,282.0,1.35,17.45,644.5,743.32,564.75
2018,3,9,12,30,541.0,261.0,1.3,17.5,666.0,748.13,568.24
2018,3,9,12,45,556.5,252.0,1.3,17.5,665.0,725.75,552.59
2018,3,9,13,0,572.0,243.0,1.3,17.5,664.0,700.31,534.87
2018,3,9,13,15,582.5,233.0,1.3,17.45,654.0,667.21,511.49
2018,3,9,13,30,593.0,223.0,1.3,17.4,644.0,631.54,485.82
2018,3,9,13,45,560.5,226.0,1.3,17.3,614.0,577.84,446.05
2018,3,9,14,0,528.0,229.0,1.3,17.2,584.0,525.69,406.73
2018,3,9,14,15,538.0,213.5,1.3,17.05,561.5,482.05,373.16
2018,3,9,14,30,548.0,198.0,1.3,16.9,539.0,436.55,336.9
2018,3,9,14,45,519.5,193.5,1.3,16.75,501.5,382.6,293.25
2018,3,9,15,0,491.0,189.0,1.3,16.6,464.0,331.24,250.79
2018,3,9,15,15,477.5,176.0,1.3,16.6,426.5,280.41,207.69
2018,3,9,15,30,464.0,163.0,1.3,16.6,389.0,231.09,165.72
2018,3,9,15,45,480.5,142.0,1.25,16.05,356.0,182.18,124.35
2018,3,9,16,0,497.0,121.0,1.2,15.5,323.0,131.49,85.68
2018,3,9,16,15,466.5,108.5,1.15,14.95,278.5,83.98,61.46
2018,3,9,16,30,436.0,96.0,1.1,14.4,234.0,69.84,56.71
2018,3,9,16,45,343.0,87.0,1.0,13.9,184.0,63.67,51.32
2018,3,9,17,0,250.0,78.0,0.9,13.4,134.0,58.83,46.88
2018,3,9,17,15,203.0,61.0,0.9,13.05,98.5,46.54,35.56
2018,3,9,17,30,156.0,44.0,0.9,12.7,63.0,33.96,23.67
2018,3,9,17,45,101.0,28.0,0.9,12.35,38.0,21.83,8.16
2018,3,9,18,0,46.0,12.0,0.9,12.0,13.0,10.24,0.0
2018,3,9,18,15,23.0,6.0,0.85,11.85,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.0,0.7,10.9,1.0,0.0,0.0
2018,3,10,6,30,12.0,2.0,0.7,11.1,2.0,8.28,0.0
2018,3,10,6,45,6.0,5.5,0.75,11.25,5.5,9.27,0.0
2018,3,10,7,0,0.0,9.0,0.8,11.4,9.0,7.39,0.35
2018,3,10,7,15,0.0,12.5,0.75,11.6,12.5,10.27,3.11
2018,3,10,7,30,0.0,16.0,0.7,11.8,16.0,13.16,5.73
2018,3,10,7,45,0.0,15.5,0.65,12.05,15.5,12.75,5.44
2018,3,10,8,0,0.0,15.0,0.6,12.3,15.0,12.34,5.11
2018,3,10,8,15,0.0,16.0,0.6,12.4,16.0,13.18,5.82
2018,3,10,8,30,0.0,17.0,0.6,12.5,17.0,14.01,6.52
2018,3,10,8,45,0.0,28.0,0.6,12.65,28.0,23.12,14.35
2018,3,10,9,0,0.0,39.0,0.6,12.8,39.0,32.25,22.11
2018,3,10,9,15,0.0,35.0,0.6,13.0,35.0,28.95,19.19
2018,3,10,9,30,0.0,31.0,0.6,13.2,31.0,25.65,16.29
2018,3,10,9,45,0.0,36.5,0.6,13.4,36.5,30.23,20.12
2018,3,10,10,0,0.0,42.0,0.6,13.6,42.0,34.82,23.92
2018,3,10,10,15,0.0,66.5,0.6,13.95,66.5,55.26,40.97
2018,3,10,10,30,0.0,91.0,0.6,14.3,91.0,75.77,57.82
2018,3,10,10,45,0.0,81.0,0.55,14.7,81.0,67.43,50.7
2018,3,10,11,0,0.0,71.0,0.5,15.1,71.0,59.09,43.68
2018,3,10,11,15,4.0,130.0,0.5,15.2,133.0,113.9,88.66
2018,3,10,11,30,8.0,189.0,0.5,15.3,195.0,170.8,134.08
2018,3,10,11,45,9.0,206.0,0.45,15.35,213.0,186.65,146.15
2018,3,10,12,0,10.0,223.0,0.4,15.4,231.0,202.3,158.18
2018,3,10,12,15,7.0,200.5,0.45,15.4,206.0,178.2,139.12
2018,3,10,12,30,4.0,178.0,0.5,15.4,181.0,154.85,120.7
2018,3,10,12,45,2.5,161.5,0.55,15.35,163.5,138.63,107.91
2018,3,10,13,0,1.0,145.0,0.6,15.3,146.0,122.8,95.3
2018,3,10,13,15,3.5,171.0,0.65,15.25,173.5,146.76,114.81
2018,3,10,13,30,6.0,197.0,0.7,15.2,201.0,170.3,133.73
2018,3,10,13,45,3.5,160.0,0.7,15.1,162.5,136.29,106.52
2018,3,10,14,0,1.0,123.0,0.7,15.0,124.0,103.18,79.92
2018,3,10,14,15,0.5,132.0,0.65,14.9,132.5,110.21,85.89
2018,3,10,14,30,0.0,141.0,0.6,14.8,141.0,117.13,91.71
2018,3,10,14,45,0.5,139.5,0.6,14.7,140.0,115.73,90.77
2018,3,10,15,0,1.0,138.0,0.6,14.6,139.0,114.19,89.76
2018,3,10,15,15,1.0,132.0,0.6,14.6,132.5,108.76,85.52
2018,3,10,15,30,1.0,126.0,0.6,14.6,126.0,103.29,81.26
2018,3,10,15,45,1.0,120.5,0.5,14.3,120.5,98.12,77.28
2018,3,10,16,0,1.0,115.0,0.4,14.0,115.0,92.79,73.13
2018,3,10,16,15,1.0,96.0,0.4,13.8,96.0,77.53,60.59
2018,3,10,16,30,1.0,77.0,0.4,13.6,77.0,62.83,50.67
2018,3,10,16,45,0.5,58.5,0.45,13.35,58.5,48.36,37.84
2018,3,10,17,0,0.0,40.0,0.5,13.1,40.0,33.05,24.06
2018,3,10,17,15,0.0,30.5,0.55,12.9,30.5,25.17,16.78
2018,3,10,17,30,0.0,21.0,0.6,12.7,21.0,17.31,9.39
2018,3,10,17,45,1.5,13.0,0.65,12.5,13.0,10.7,1.62
2018,3,10,18,0,3.0,5.0,0.7,12.3,5.0,4.27,0.0
2018,3,10,18,15,1.5,2.5,0.7,12.15,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,6,15,39.5,5.0,1.05,8.95,5.5,0.0,0.0
2018,3,11,6,30,79.0,10.0,1.1,9.4,11.0,51.88,0.0
2018,3,11,6,45,175.5,21.0,1.15,9.85,36.5,158.74,44.67
2018,3,11,7,0,272.0,32.0,1.2,10.3,62.0,256.52,204.86
2018,3,11,7,15,366.0,45.0,1.15,10.8,108.5,351.22,290.76
2018,3,11,7,30,460.0,58.0,1.1,11.3,155.0,454.46,377.12
2018,3,11,7,45,286.0,79.0,1.05,11.8,144.5,356.76,297.86
2018,3,11,8,0,112.0,100.0,1.0,12.3,134.0,212.24,177.08
2018,3,11,8,15,298.5,107.5,0.95,12.95,221.0,422.35,350.8
2018,3,11,8,30,485.0,115.0,0.9,13.6,308.0,607.43,490.88
2018,3,11,8,45,654.0,97.5,0.8,14.2,391.5,765.21,599.16
2018,3,11,9,0,823.0,80.0,0.7,14.8,475.0,913.06,693.24
2018,3,11,9,15,837.0,84.0,0.65,15.55,517.5,947.48,708.67
2018,3,11,9,30,851.0,88.0,0.6,16.3,560.0,978.74,723.39
2018,3,11,9,45,875.0,87.0,0.55,17.0,601.0,998.62,730.73
2018,3,11,10,0,899.0,86.0,0.5,17.7,642.0,1026.69,743.3
2018,3,11,10,15,908.5,87.5,0.5,18.2,674.0,1039.55,747.95
2018,3,11,10,30,918.0,89.0,0.5,18.7,706.0,1048.44,750.53
2018,3,11,10,45,911.5,95.5,0.5,19.2,726.5,1043.0,744.53
2018,3,11,11,0,905.0,102.0,0.5,19.7,747.0,1033.4,736.42
2018,3,11,11,15,889.0,112.0,0.55,19.95,758.0,1014.27,724.6
2018,3,11,11,30,873.0,122.0,0.6,20.2,769.0,1003.37,718.1
2018,3,11,11,45,904.5,110.5,0.65,20.45,787.5,987.21,708.3
2018,3,11,12,0,936.0,99.0,0.7,20.7,806.0,978.02,702.99
2018,3,11,12,15,936.5,99.5,0.7,20.85,807.5,948.82,684.3
2018,3,11,12,30,937.0,100.0,0.7,21.0,809.0,916.01,663.61
2018,3,11,12,45,912.0,109.5,0.75,21.15,794.0,867.94,633.98
2018,3,11,13,0,887.0,119.0,0.8,21.3,779.0,818.11,602.91
2018,3,11,13,15,864.0,124.0,0.8,21.35,756.5,770.6,571.97
2018,3,11,13,30,841.0,129.0,0.8,21.4,734.0,715.04,533.29
2018,3,11,13,45,845.0,122.5,0.8,21.4,713.5,665.32,498.14
2018,3,11,14,0,849.0,116.0,0.8,21.4,693.0,613.05,459.92
2018,3,11,14,15,829.0,113.0,0.8,21.3,656.0,549.02,412.11
2018,3,11,14,30,809.0,110.0,0.8,21.2,619.0,485.48,363.05
2018,3,11,14,45,793.5,110.0,0.75,21.1,585.0,427.22,315.75
2018,3,11,15,0,778.0,110.0,0.7,21.0,551.0,369.42,267.34
2018,3,11,15,15,789.0,100.0,0.7,21.0,518.5,311.36,217.06
2018,3,11,15,30,800.0,90.0,0.7,21.0,486.0,251.16,164.63
2018,3,11,15,45,761.0,88.0,0.7,20.5,435.0,188.02,114.22
2018,3,11,16,0,722.0,86.0,0.7,20.0,384.0,124.67,70.2
2018,3,11,16,15,684.5,80.5,0.7,19.25,334.5,67.75,45.88
2018,3,11,16,30,647.0,75.0,0.7,18.5,285.0,57.47,45.0
2018,3,11,16,45,554.0,70.5,0.75,17.75,228.0,54.64,42.65
2018,3,11,17,0,461.0,66.0,0.8,17.0,171.0,52.05,40.32
2018,3,11,17,15,386.5,54.5,0.8,16.35,127.0,43.75,32.73
2018,3,11,17,30,312.0,43.0,0.8,15.7,83.0,33.22,22.9
2018,3,11,17,45,205.0,29.0,0.8,15.05,50.5,22.54,10.29
2018,3,11,18,0,98.0,15.0,0.8,14.4,18.0,12.8,0.0
2018,3,11,18,15,49.0,7.5,0.8,14.15,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,6,15,36.0,5.5,1.2,12.1,6.0,0.0,0.0
2018,3,12,6,30,72.0,11.0,1.3,12.7,12.0,48.96,0.0
2018,3,12,6,45,138.5,25.5,1.35,13.3,38.0,144.12,61.52
2018,3,12,7,0,205.0,40.0,1.4,13.9,64.0,221.1,175.31
2018,3,12,7,15,351.0,49.5,1.45,14.5,115.0,345.92,283.86
2018,3,12,7,30,497.0,59.0,1.5,15.1,166.0,483.8,396.87
2018,3,12,7,45,584.0,62.0,1.55,15.75,220.0,577.94,469.69
2018,3,12,8,0,671.0,65.0,1.6,16.4,274.0,676.48,542.38
2018,3,12,8,15,711.5,69.0,1.7,17.0,324.5,734.85,583.1
2018,3,12,8,30,752.0,73.0,1.8,17.6,375.0,798.91,626.75
2018,3,12,8,45,565.0,120.5,1.9,18.25,363.0,710.57,560.47
2018,3,12,9,0,378.0,168.0,2.0,18.9,351.0,593.2,470.51
2018,3,12,9,15,457.0,171.5,2.1,19.25,413.0,680.25,535.38
2018,3,12,9,30,536.0,175.0,2.2,19.6,475.0,768.1,597.37
2018,3,12,9,45,549.5,178.0,2.3,19.95,503.5,789.36,610.08
2018,3,12,10,0,563.0,181.0,2.4,20.3,532.0,808.3,621.77
2018,3,12,10,15,413.0,232.0,2.45,20.5,496.5,713.75,549.94
2018,3,12,10,30,263.0,283.0,2.5,20.7,461.0,593.43,458.83
2018,3,12,10,45,165.5,280.0,2.5,20.9,393.5,464.01,361.01
2018,3,12,11,0,68.0,277.0,2.5,21.1,326.0,337.26,262.3
2018,3,12,11,15,68.5,286.5,2.55,21.2,336.5,344.14,267.63
2018,3,12,11,30,69.0,296.0,2.6,21.3,347.0,350.56,272.11
2018,3,12,11,45,273.0,266.5,2.6,21.4,473.5,544.92,422.95
2018,3,12,12,0,477.0,237.0,2.6,21.5,600.0,709.33,544.04
2018,3,12,12,15,669.5,179.0,2.6,21.45,688.5,809.36,616.21
2018,3,12,12,30,862.0,121.0,2.6,21.4,777.0,872.86,659.25
2018,3,12,12,45,598.0,189.5,2.6,21.4,642.5,703.3,538.78
2018,3,12,13,0,334.0,258.0,2.6,21.4,508.0,514.35,398.0
2018,3,12,13,15,232.0,290.0,2.6,21.25,462.0,450.1,348.88
2018,3,12,13,30,130.0,322.0,2.6,21.1,416.0,383.27,296.82
2018,3,12,13,45,105.5,311.0,2.6,20.95,385.5,338.16,262.57
2018,3,12,14,0,81.0,300.0,2.6,20.8,355.0,305.07,237.14
2018,3,12,14,15,58.0,273.0,2.55,20.65,311.5,261.96,203.85
2018,3,12,14,30,35.0,246.0,2.5,20.5,268.0,222.26,173.06
2018,3,12,14,45,22.0,206.5,2.5,20.35,220.0,178.72,139.07
2018,3,12,15,0,9.0,167.0,2.5,20.2,172.0,140.15,108.76
2018,3,12,15,15,10.0,136.5,2.5,20.2,141.5,114.85,88.53
2018,3,12,15,30,11.0,106.0,2.5,20.2,111.0,89.77,68.22
2018,3,12,15,45,40.5,97.0,2.35,19.6,114.0,85.29,63.57
2018,3,12,16,0,70.0,88.0,2.2,19.0,117.0,75.59,55.03
2018,3,12,16,15,39.5,65.0,2.05,18.5,81.0,54.1,41.98
2018,3,12,16,30,9.0,42.0,1.9,18.0,45.0,35.5,25.79
2018,3,12,16,45,4.5,27.0,1.75,17.5,28.5,22.29,14.16
2018,3,12,17,0,0.0,12.0,1.6,17.0,12.0,9.86,3.1
2018,3,12,17,15,0.0,9.0,1.6,16.7,9.0,7.39,0.85
2018,3,12,17,30,0.0,6.0,1.6,16.4,6.0,4.92,0.0
2018,3,12,17,45,0.0,4.0,1.65,16.1,4.0,3.28,0.0
2018,3,12,18,0,0.0,2.0,1.7,15.8,2.0,1.71,0.0
2018,3,12,18,15,0.0,1.0,1.65,15.65,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,1.75,14.45,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,1.8,14.5,3.0,8.07,0.0
2018,3,13,6,45,5.0,4.5,1.85,14.6,4.5,7.52,0.0
2018,3,13,7,0,0.0,6.0,1.9,14.7,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,1.9,14.7,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,1.9,14.7,9.0,7.39,0.68
2018,3,13,7,45,0.0,14.0,1.9,14.75,14.0,11.51,4.26
2018,3,13,8,0,0.0,19.0,1.9,14.8,19.0,15.65,7.82
2018,3,13,8,15,0.0,35.0,1.9,14.75,35.0,28.9,19.18
2018,3,13,8,30,0.0,51.0,1.9,14.7,51.0,42.2,30.47
2018,3,13,8,45,0.0,48.0,1.95,14.65,48.0,39.72,28.26
2018,3,13,9,0,0.0,45.0,2.0,14.6,45.0,37.24,26.07
2018,3,13,9,15,0.0,42.0,2.1,14.65,42.0,34.77,23.89
2018,3,13,9,30,0.0,39.0,2.2,14.7,39.0,32.3,21.72
2018,3,13,9,45,0.0,51.5,2.25,14.7,51.5,42.72,30.42
2018,3,13,10,0,0.0,64.0,2.3,14.7,64.0,53.16,39.07
2018,3,13,10,15,0.5,89.5,2.35,14.8,90.0,75.01,57.17
2018,3,13,10,30,1.0,115.0,2.4,14.9,116.0,97.87,75.91
2018,3,13,10,45,1.5,138.5,2.45,15.0,139.5,119.34,93.36
2018,3,13,11,0,2.0,162.0,2.5,15.1,163.0,140.92,110.76
2018,3,13,11,15,13.0,213.0,2.55,15.2,222.5,198.47,157.42
2018,3,13,11,30,24.0,264.0,2.6,15.3,282.0,273.2,216.74
2018,3,13,11,45,60.5,287.0,2.6,15.4,333.0,328.39,260.79
2018,3,13,12,0,97.0,310.0,2.6,15.5,384.0,398.62,315.55
2018,3,13,12,15,71.5,234.0,2.6,15.55,288.5,277.65,220.99
2018,3,13,12,30,46.0,158.0,2.6,15.6,193.0,180.31,143.36
2018,3,13,12,45,43.0,157.5,2.6,15.7,190.0,174.78,138.89
2018,3,13,13,0,40.0,157.0,2.6,15.8,187.0,169.31,134.29
2018,3,13,13,15,20.5,131.0,2.6,15.85,146.5,129.19,101.27
2018,3,13,13,30,1.0,105.0,2.6,15.9,106.0,88.33,67.48
2018,3,13,13,45,18.5,139.5,2.55,15.95,152.5,131.89,103.52
2018,3,13,14,0,36.0,174.0,2.5,16.0,199.0,169.88,134.43
2018,3,13,14,15,38.0,183.0,2.5,16.0,208.0,175.23,138.64
2018,3,13,14,30,40.0,192.0,2.5,16.0,217.0,179.86,142.3
2018,3,13,14,45,36.0,184.0,2.5,15.95,205.5,167.47,132.28
2018,3,13,15,0,32.0,176.0,2.5,15.9,194.0,155.58,122.7
2018,3,13,15,15,43.5,173.5,2.5,15.9,196.5,152.72,120.03
2018,3,13,15,30,55.0,171.0,2.5,15.9,199.0,148.0,115.64
2018,3,13,15,45,119.5,156.0,2.35,15.55,208.5,138.92,105.52
2018,3,13,16,0,184.0,141.0,2.2,15.2,218.0,118.91,87.73
2018,3,13,16,15,194.5,123.5,2.0,14.75,196.0,90.35,74.55
2018,3,13,16,30,205.0,106.0,1.8,14.3,174.0,77.38,63.4
2018,3,13,16,45,170.5,86.5,1.6,13.9,136.5,64.25,51.87
2018,3,13,17,0,136.0,67.0,1.4,13.5,99.0,50.7,39.74
2018,3,13,17,15,100.5,47.5,1.25,12.9,68.0,36.7,27.04
2018,3,13,17,30,65.0,28.0,1.1,12.3,37.0,22.2,13.79
2018,3,13,17,45,46.0,18.5,1.0,11.7,23.5,14.85,5.77
2018,3,13,18,0,27.0,9.0,0.9,11.1,10.0,7.68,0.0
2018,3,13,18,15,13.5,4.5,0.9,11.0,5.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,9.2,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,9.8,2.0,1.71,0.0
2018,3,14,6,45,0.0,4.0,1.5,10.4,4.0,3.28,0.0
2018,3,14,7,0,0.0,6.0,1.6,11.0,6.0,4.92,0.0
2018,3,14,7,15,0.0,7.5,1.7,11.2,7.5,6.15,0.0
2018,3,14,7,30,0.0,9.0,1.8,11.4,9.0,7.39,0.76
2018,3,14,7,45,0.0,14.0,1.95,11.6,14.0,11.51,4.37
2018,3,14,8,0,0.0,19.0,2.1,11.8,19.0,15.65,7.97
2018,3,14,8,15,0.0,20.0,2.1,11.8,20.0,16.48,8.67
2018,3,14,8,30,0.0,21.0,2.1,11.8,21.0,17.32,9.36
2018,3,14,8,45,0.0,45.5,2.15,11.8,45.5,37.64,26.83
