Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,9,0,0.0,70.0,2.2,11.8,70.0,58.07,44.17
2018,3,14,9,15,0.0,62.5,2.2,11.8,62.5,51.84,38.72
2018,3,14,9,30,0.0,55.0,2.2,11.8,55.0,45.61,33.32
2018,3,14,9,45,0.0,67.5,2.2,11.75,67.5,56.06,42.09
2018,3,14,10,0,0.0,80.0,2.2,11.7,80.0,66.53,50.81
2018,3,14,10,15,0.0,65.5,2.2,11.8,65.5,54.44,40.51
2018,3,14,10,30,0.0,51.0,2.2,11.9,51.0,42.37,30.26
2018,3,14,10,45,0.0,54.5,2.15,12.0,54.5,45.31,32.68
2018,3,14,11,0,0.0,58.0,2.1,12.1,58.0,48.25,35.08
2018,3,14,11,15,0.0,64.0,2.1,12.1,64.0,53.28,39.26
2018,3,14,11,30,0.0,70.0,2.1,12.1,70.0,58.31,43.43
2018,3,14,11,45,4.0,118.5,2.05,12.15,121.5,103.42,81.03
2018,3,14,12,0,8.0,167.0,2.0,12.2,173.0,149.5,118.85
2018,3,14,12,15,9.5,198.5,2.0,12.2,205.5,178.3,142.14
2018,3,14,12,30,11.0,230.0,2.0,12.2,238.0,206.9,165.12
2018,3,14,12,45,16.0,242.5,1.95,12.2,254.5,220.98,176.48
2018,3,14,13,0,21.0,255.0,1.9,12.2,271.0,234.41,187.31
2018,3,14,13,15,164.0,279.0,1.9,12.2,399.0,378.36,304.14
2018,3,14,13,30,307.0,303.0,1.9,12.2,527.0,495.19,394.6
2018,3,14,13,45,402.0,267.0,1.85,12.2,551.0,509.9,405.31
2018,3,14,14,0,497.0,231.0,1.8,12.2,575.0,505.69,401.44
2018,3,14,14,15,376.0,255.5,1.8,12.15,509.0,423.06,335.96
2018,3,14,14,30,255.0,280.0,1.8,12.1,443.0,359.33,285.33
2018,3,14,14,45,207.5,262.5,1.8,12.1,390.5,301.91,239.51
2018,3,14,15,0,160.0,245.0,1.8,12.1,338.0,254.1,201.16
2018,3,14,15,15,234.0,216.0,1.8,12.1,340.5,238.0,184.97
2018,3,14,15,30,308.0,187.0,1.8,12.1,343.0,211.95,159.31
2018,3,14,15,45,324.5,171.5,1.75,11.9,321.5,177.88,129.84
2018,3,14,16,0,341.0,156.0,1.7,11.7,300.0,141.75,102.02
2018,3,14,16,15,466.5,118.0,1.6,11.4,289.0,87.2,72.65
2018,3,14,16,30,592.0,80.0,1.5,11.1,278.0,60.43,49.02
2018,3,14,16,45,547.5,73.0,1.4,10.75,232.0,56.22,45.34
2018,3,14,17,0,503.0,66.0,1.3,10.4,186.0,51.95,41.4
2018,3,14,17,15,372.0,56.0,1.25,9.85,133.0,42.72,32.83
2018,3,14,17,30,241.0,46.0,1.2,9.3,80.0,35.11,25.44
2018,3,14,17,45,188.0,32.0,1.2,8.75,51.5,24.74,14.03
2018,3,14,18,0,135.0,18.0,1.2,8.2,23.0,15.36,0.0
2018,3,14,18,15,67.5,9.0,1.2,8.05,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,15,6,15,40.5,6.5,1.4,7.0,8.0,0.0,0.0
2018,3,15,6,30,81.0,13.0,1.4,7.7,16.0,55.87,0.0
2018,3,15,6,45,178.5,29.0,1.45,8.4,48.5,179.13,121.89
2018,3,15,7,0,276.0,45.0,1.5,9.1,81.0,273.33,224.64
2018,3,15,7,15,429.0,50.5,1.6,9.55,135.5,403.34,337.86
2018,3,15,7,30,582.0,56.0,1.7,10.0,190.0,545.38,454.36
2018,3,15,7,45,590.5,67.5,1.8,10.4,232.5,591.51,490.8
2018,3,15,8,0,599.0,79.0,1.9,10.8,275.0,636.19,524.91
2018,3,15,8,15,529.5,102.0,2.0,11.15,296.0,624.66,514.82
2018,3,15,8,30,460.0,125.0,2.1,11.5,317.0,597.91,493.0
2018,3,15,8,45,303.5,168.5,2.2,11.85,301.5,495.4,408.71
2018,3,15,9,0,147.0,212.0,2.3,12.2,286.0,383.54,315.07
2018,3,15,9,15,137.5,225.5,2.35,12.35,299.5,389.17,318.72
2018,3,15,9,30,128.0,239.0,2.4,12.5,313.0,393.96,321.11
2018,3,15,9,45,103.0,254.5,2.5,12.65,316.5,363.07,295.13
2018,3,15,10,0,78.0,270.0,2.6,12.8,320.0,352.47,285.12
2018,3,15,10,15,111.0,289.5,2.65,12.95,364.5,426.82,343.55
2018,3,15,10,30,144.0,309.0,2.7,13.1,409.0,478.44,383.19
2018,3,15,10,45,84.5,287.0,2.8,13.2,346.0,367.08,294.6
2018,3,15,11,0,25.0,265.0,2.9,13.3,283.0,280.01,223.78
2018,3,15,11,15,22.0,252.0,2.95,13.25,268.0,243.99,195.15
2018,3,15,11,30,19.0,239.0,3.0,13.2,253.0,227.3,181.67
2018,3,15,11,45,62.0,295.5,3.1,13.15,343.0,337.68,270.79
2018,3,15,12,0,105.0,352.0,3.2,13.1,433.0,430.51,343.71
2018,3,15,12,15,93.5,337.0,3.25,12.95,409.0,398.16,318.09
2018,3,15,12,30,82.0,322.0,3.3,12.8,385.0,366.89,293.69
2018,3,15,12,45,85.0,329.0,3.35,12.65,394.0,369.78,296.23
2018,3,15,13,0,88.0,336.0,3.4,12.5,403.0,371.83,297.99
2018,3,15,13,15,178.5,322.0,3.4,12.4,454.5,428.23,344.2
2018,3,15,13,30,269.0,308.0,3.4,12.3,506.0,473.02,380.09
2018,3,15,13,45,197.5,302.0,3.35,12.15,445.0,394.91,317.73
2018,3,15,14,0,126.0,296.0,3.3,12.0,384.0,332.84,267.91
2018,3,15,14,15,293.5,256.0,3.25,12.0,448.5,379.59,305.53
2018,3,15,14,30,461.0,216.0,3.2,12.0,513.0,406.32,324.17
2018,3,15,14,45,478.5,200.5,3.15,11.95,493.5,366.98,289.59
2018,3,15,15,0,496.0,185.0,3.1,11.9,474.0,325.18,252.14
2018,3,15,15,15,485.0,171.5,3.1,11.9,436.5,274.53,207.47
2018,3,15,15,30,474.0,158.0,3.1,11.9,399.0,225.12,163.98
2018,3,15,15,45,359.0,156.5,3.05,11.85,329.0,170.25,122.32
2018,3,15,16,0,244.0,155.0,3.0,11.8,259.0,132.54,98.19
2018,3,15,16,15,339.0,129.0,2.9,11.7,254.5,91.78,76.72
2018,3,15,16,30,434.0,103.0,2.8,11.6,250.0,74.19,61.23
2018,3,15,16,45,248.5,87.5,2.65,11.5,168.5,65.59,53.58
2018,3,15,17,0,63.0,72.0,2.5,11.4,87.0,55.73,44.61
2018,3,15,17,15,47.0,53.5,2.45,11.3,63.0,42.2,32.17
2018,3,15,17,30,31.0,35.0,2.4,11.2,39.0,28.89,19.8
2018,3,15,17,45,22.5,21.5,2.3,11.1,24.0,17.71,8.58
2018,3,15,18,0,14.0,8.0,2.2,11.0,9.0,6.83,0.0
2018,3,15,18,15,7.0,4.0,2.25,11.0,4.5,3.41,0.0
2018,3,15,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,16,6,15,1.0,1.5,1.6,10.15,1.5,0.0,0.0
2018,3,16,6,30,2.0,3.0,1.7,10.2,3.0,3.67,0.0
2018,3,16,6,45,1.0,4.5,1.75,10.3,4.5,4.29,0.0
2018,3,16,7,0,0.0,6.0,1.8,10.4,6.0,4.92,0.0
2018,3,16,7,15,0.0,9.5,1.9,10.4,9.5,7.8,1.08
2018,3,16,7,30,0.0,13.0,2.0,10.4,13.0,10.69,3.66
2018,3,16,7,45,0.0,21.5,2.1,10.4,21.5,17.71,9.83
2018,3,16,8,0,0.0,30.0,2.2,10.4,30.0,24.75,15.97
2018,3,16,8,15,0.0,39.0,2.3,10.4,39.0,32.22,22.43
2018,3,16,8,30,0.0,48.0,2.4,10.4,48.0,39.71,28.83
2018,3,16,8,45,0.0,65.5,2.45,10.4,65.5,54.3,41.29
2018,3,16,9,0,0.0,83.0,2.5,10.4,83.0,68.94,53.66
2018,3,16,9,15,64.5,149.0,2.6,10.5,186.5,206.87,172.25
2018,3,16,9,30,129.0,215.0,2.7,10.6,290.0,365.23,302.09
2018,3,16,9,45,112.5,225.0,2.75,10.75,293.5,358.55,294.54
2018,3,16,10,0,96.0,235.0,2.8,10.9,297.0,351.02,287.11
2018,3,16,10,15,75.0,237.0,2.85,10.95,287.0,308.21,251.7
2018,3,16,10,30,54.0,239.0,2.9,11.0,277.0,286.47,233.07
2018,3,16,10,45,36.5,208.0,2.95,11.1,234.0,233.83,189.71
2018,3,16,11,0,19.0,177.0,3.0,11.2,191.0,183.3,147.75
2018,3,16,11,15,34.0,214.0,3.05,11.3,239.5,233.59,189.09
2018,3,16,11,30,49.0,251.0,3.1,11.4,288.0,283.12,229.01
2018,3,16,11,45,99.0,308.5,3.1,11.45,385.0,403.98,325.47
2018,3,16,12,0,149.0,366.0,3.1,11.5,482.0,502.38,401.65
2018,3,16,12,15,196.5,363.5,3.15,11.55,516.5,532.28,425.16
2018,3,16,12,30,244.0,361.0,3.2,11.6,551.0,573.27,456.92
2018,3,16,12,45,260.5,354.5,3.2,11.6,555.5,564.41,450.18
2018,3,16,13,0,277.0,348.0,3.2,11.6,560.0,553.43,442.02
2018,3,16,13,15,224.5,337.0,3.2,11.65,506.5,475.09,380.97
2018,3,16,13,30,172.0,326.0,3.2,11.7,453.0,413.26,332.1
2018,3,16,13,45,135.5,291.0,3.2,11.7,389.0,345.47,278.47
2018,3,16,14,0,99.0,256.0,3.2,11.7,325.0,282.42,227.92
2018,3,16,14,15,158.0,236.0,3.2,11.65,341.0,286.87,231.81
2018,3,16,14,30,217.0,216.0,3.2,11.6,357.0,287.69,231.58
2018,3,16,14,45,396.5,194.0,3.15,11.5,433.0,327.76,260.21
2018,3,16,15,0,576.0,172.0,3.1,11.4,509.0,341.42,263.89
2018,3,16,15,15,696.0,131.0,3.1,11.4,508.5,302.85,223.99
2018,3,16,15,30,816.0,90.0,3.1,11.4,508.0,249.91,170.67
2018,3,16,15,45,726.5,98.5,2.95,11.1,444.5,182.16,115.99
2018,3,16,16,0,637.0,107.0,2.8,10.8,381.0,129.02,80.84
2018,3,16,16,15,662.5,90.5,2.6,10.55,345.0,70.35,57.88
2018,3,16,16,30,688.0,74.0,2.4,10.3,309.0,56.63,45.76
2018,3,16,16,45,642.5,67.5,2.2,10.05,258.0,52.51,42.11
2018,3,16,17,0,597.0,61.0,2.0,9.8,207.0,48.32,38.25
2018,3,16,17,15,477.0,54.5,1.85,9.25,153.5,43.66,33.8
2018,3,16,17,30,357.0,48.0,1.7,8.7,100.0,39.25,29.27
2018,3,16,17,45,218.5,33.0,1.55,8.2,61.0,25.55,15.42
2018,3,16,18,0,80.0,18.0,1.4,7.7,22.0,14.24,0.0
2018,3,16,18,15,40.0,9.0,1.4,7.6,11.0,7.68,0.0
2018,3,16,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,17,6,15,2.5,2.5,0.9,8.1,2.5,0.0,0.0
2018,3,17,6,30,5.0,5.0,1.0,8.3,5.0,7.04,0.0
2018,3,17,6,45,5.5,11.5,1.1,8.55,12.0,13.05,4.56
2018,3,17,7,0,6.0,18.0,1.2,8.8,19.0,19.16,10.87
2018,3,17,7,15,3.0,27.0,1.2,8.95,27.5,24.39,15.65
2018,3,17,7,30,0.0,36.0,1.2,9.1,36.0,29.72,20.37
2018,3,17,7,45,0.5,57.0,1.25,9.2,57.0,47.6,36.05
2018,3,17,8,0,1.0,78.0,1.3,9.3,78.0,67.35,53.16
2018,3,17,8,15,16.5,118.5,1.3,9.5,125.5,121.63,100.15
2018,3,17,8,30,32.0,159.0,1.3,9.7,173.0,193.88,160.92
2018,3,17,8,45,128.5,186.0,1.3,9.9,250.5,333.07,277.18
2018,3,17,9,0,225.0,213.0,1.3,10.1,328.0,458.17,376.75
2018,3,17,9,15,311.5,214.5,1.3,10.2,388.5,566.28,459.31
2018,3,17,9,30,398.0,216.0,1.3,10.3,449.0,678.12,541.47
2018,3,17,9,45,331.0,220.5,1.25,10.4,422.5,594.89,476.17
2018,3,17,10,0,264.0,225.0,1.2,10.5,396.0,531.39,426.35
2018,3,17,10,15,181.5,208.5,1.2,10.6,328.5,425.85,343.83
2018,3,17,10,30,99.0,192.0,1.2,10.7,261.0,300.68,244.0
2018,3,17,10,45,111.0,248.0,1.2,10.8,328.0,371.01,299.12
2018,3,17,11,0,123.0,304.0,1.2,10.9,395.0,439.93,350.68
2018,3,17,11,15,116.5,318.5,1.2,10.95,406.0,443.5,351.97
2018,3,17,11,30,110.0,333.0,1.2,11.0,417.0,446.29,353.26
2018,3,17,11,45,61.5,264.5,1.25,11.05,311.5,305.04,243.66
2018,3,17,12,0,13.0,196.0,1.3,11.1,206.0,179.82,143.2
2018,3,17,12,15,6.5,136.0,1.35,11.15,141.0,120.42,95.01
2018,3,17,12,30,0.0,76.0,1.4,11.2,76.0,63.37,47.66
2018,3,17,12,45,0.0,73.5,1.4,11.2,73.5,61.27,45.99
2018,3,17,13,0,0.0,71.0,1.4,11.2,71.0,59.17,44.26
2018,3,17,13,15,39.5,159.0,1.45,11.2,188.5,167.57,134.98
2018,3,17,13,30,79.0,247.0,1.5,11.2,306.0,269.42,217.18
2018,3,17,13,45,130.5,288.5,1.55,11.2,382.0,339.61,272.55
2018,3,17,14,0,182.0,330.0,1.6,11.2,458.0,393.05,313.69
2018,3,17,14,15,309.0,287.0,1.6,11.1,493.0,412.32,328.33
2018,3,17,14,30,436.0,244.0,1.6,11.0,528.0,415.8,328.99
2018,3,17,14,45,473.5,215.0,1.6,10.95,507.5,374.88,293.9
2018,3,17,15,0,511.0,186.0,1.6,10.9,487.0,329.4,253.83
2018,3,17,15,15,329.0,171.0,1.6,10.9,359.5,229.19,175.0
2018,3,17,15,30,147.0,156.0,1.6,10.9,232.0,155.26,119.58
2018,3,17,15,45,98.0,120.5,1.5,10.75,169.0,109.59,83.54
2018,3,17,16,0,49.0,85.0,1.4,10.6,106.0,71.11,53.84
2018,3,17,16,15,216.5,91.5,1.3,10.35,168.0,68.52,56.32
2018,3,17,16,30,384.0,98.0,1.2,10.1,230.0,70.15,57.96
2018,3,17,16,45,392.0,86.5,1.05,9.85,202.0,63.24,51.83
2018,3,17,17,0,400.0,75.0,0.9,9.6,174.0,55.96,45.21
2018,3,17,17,15,343.0,62.0,0.95,9.2,133.0,46.83,36.71
2018,3,17,17,30,286.0,49.0,1.0,8.8,92.0,37.46,27.75
2018,3,17,17,45,185.5,34.0,1.05,8.35,57.5,26.2,16.23
2018,3,17,18,0,85.0,19.0,1.1,7.9,23.0,14.75,0.0
2018,3,17,18,15,42.5,9.5,1.1,7.75,11.5,8.11,0.0
2018,3,17,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,18,6,15,22.5,8.5,0.6,6.8,9.5,7.26,0.0
2018,3,18,6,30,45.0,17.0,0.6,7.1,19.0,55.5,0.0
2018,3,18,6,45,126.0,34.0,0.65,7.4,50.0,141.32,107.56
2018,3,18,7,0,207.0,51.0,0.7,7.7,81.0,234.94,194.81
2018,3,18,7,15,306.0,62.0,0.7,8.15,127.0,326.61,274.68
2018,3,18,7,30,405.0,73.0,0.7,8.6,173.0,427.57,358.73
2018,3,18,7,45,375.0,96.0,0.75,9.05,205.0,449.21,375.03
2018,3,18,8,0,345.0,119.0,0.8,9.5,237.0,466.14,387.01
2018,3,18,8,15,388.0,132.5,0.85,10.05,284.5,531.22,436.8
2018,3,18,8,30,431.0,146.0,0.9,10.6,332.0,597.62,485.42
2018,3,18,8,45,538.0,140.0,0.9,11.2,399.0,700.78,559.45
2018,3,18,9,0,645.0,134.0,0.9,11.8,466.0,818.07,638.56
2018,3,18,9,15,515.5,181.5,0.9,12.2,461.0,749.01,585.29
2018,3,18,9,30,386.0,229.0,0.9,12.6,456.0,659.08,516.77
2018,3,18,9,45,307.0,264.0,0.9,13.0,452.0,622.12,486.67
2018,3,18,10,0,228.0,299.0,0.9,13.4,448.0,558.93,437.18
2018,3,18,10,15,239.5,313.0,0.85,13.65,476.0,583.03,453.76
2018,3,18,10,30,251.0,327.0,0.8,13.9,504.0,627.98,483.65
2018,3,18,10,45,221.0,342.0,0.8,14.2,501.5,586.35,451.54
2018,3,18,11,0,191.0,357.0,0.8,14.5,499.0,565.92,435.19
2018,3,18,11,15,235.5,358.5,0.75,14.45,537.5,603.78,462.78
2018,3,18,11,30,280.0,360.0,0.7,14.4,576.0,658.75,500.85
2018,3,18,11,45,363.5,338.0,0.65,14.35,622.0,702.44,531.83
2018,3,18,12,0,447.0,316.0,0.6,14.3,668.0,757.37,569.47
2018,3,18,12,15,344.0,343.0,0.65,14.2,614.0,657.53,498.5
2018,3,18,12,30,241.0,370.0,0.7,14.1,560.0,563.24,431.23
2018,3,18,12,45,150.5,353.5,0.75,13.95,471.5,458.71,354.99
2018,3,18,13,0,60.0,337.0,0.8,13.8,383.0,349.55,272.68
2018,3,18,13,15,41.5,307.5,0.85,13.7,339.0,302.67,237.63
2018,3,18,13,30,23.0,278.0,0.9,13.6,295.0,251.0,197.8
2018,3,18,13,45,19.0,260.0,0.95,13.5,274.0,230.54,182.24
2018,3,18,14,0,15.0,242.0,1.0,13.4,253.0,210.78,166.95
2018,3,18,14,15,12.5,225.5,0.95,13.25,234.5,193.76,153.67
2018,3,18,14,30,10.0,209.0,0.9,13.1,216.0,177.24,140.72
2018,3,18,14,45,9.0,198.0,0.9,12.95,204.0,166.24,132.2
2018,3,18,15,0,8.0,187.0,0.9,12.8,192.0,155.43,123.77
2018,3,18,15,15,10.5,183.0,0.9,12.8,189.0,151.13,120.47
2018,3,18,15,30,13.0,179.0,0.9,12.8,186.0,146.24,116.62
2018,3,18,15,45,25.0,165.0,0.75,12.4,176.5,132.2,104.89
2018,3,18,16,0,37.0,151.0,0.6,12.0,167.0,118.6,93.79
2018,3,18,16,15,81.0,143.5,0.6,11.75,173.0,107.85,90.58
2018,3,18,16,30,125.0,136.0,0.6,11.5,179.0,98.75,82.89
2018,3,18,16,45,63.0,96.0,0.65,11.25,117.5,74.69,61.7
2018,3,18,17,0,1.0,56.0,0.7,11.0,56.0,46.2,36.18
2018,3,18,17,15,13.5,43.0,0.75,10.85,45.0,35.59,26.44
2018,3,18,17,30,26.0,30.0,0.8,10.7,34.0,25.27,16.82
2018,3,18,17,45,29.0,22.5,0.85,10.55,25.5,18.58,9.93
2018,3,18,18,0,32.0,15.0,0.9,10.4,17.0,12.37,0.0
2018,3,18,18,15,16.0,7.5,0.95,10.3,8.5,6.4,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,19,6,15,48.0,10.0,1.3,6.1,12.5,32.79,0.0
2018,3,19,6,30,96.0,20.0,1.3,6.9,25.0,98.94,0.0
2018,3,19,6,45,177.5,35.5,1.3,7.75,57.5,188.67,147.4
2018,3,19,7,0,259.0,51.0,1.3,8.6,90.0,268.78,223.7
2018,3,19,7,15,434.0,56.5,1.35,9.25,152.5,415.22,348.83
2018,3,19,7,30,609.0,62.0,1.4,9.9,215.0,575.12,476.99
2018,3,19,7,45,551.5,80.5,1.45,10.55,243.0,577.71,477.7
2018,3,19,8,0,494.0,99.0,1.5,11.2,271.0,565.54,467.2
2018,3,19,8,15,463.0,123.0,1.6,11.8,303.5,585.01,480.77
2018,3,19,8,30,432.0,147.0,1.7,12.4,336.0,599.66,489.08
2018,3,19,8,45,418.5,169.5,1.8,13.0,369.5,624.55,505.14
2018,3,19,9,0,405.0,192.0,1.9,13.6,403.0,646.35,518.5
2018,3,19,9,15,460.0,193.5,1.85,13.95,452.0,708.45,562.69
2018,3,19,9,30,515.0,195.0,1.8,14.3,501.0,770.28,605.1
2018,3,19,9,45,582.0,186.5,1.75,14.7,553.0,831.55,645.84
2018,3,19,10,0,649.0,178.0,1.7,15.1,605.0,901.87,690.87
2018,3,19,10,15,649.0,188.5,1.7,15.45,632.5,912.91,695.36
2018,3,19,10,30,649.0,199.0,1.7,15.8,660.0,920.49,698.34
2018,3,19,10,45,562.5,241.5,1.7,16.15,650.5,863.66,656.33
2018,3,19,11,0,476.0,284.0,1.7,16.5,641.0,812.44,617.54
2018,3,19,11,15,475.0,292.5,1.75,16.8,655.0,808.61,614.34
2018,3,19,11,30,474.0,301.0,1.8,17.1,669.0,802.17,608.92
2018,3,19,11,45,539.0,278.5,1.8,17.4,701.5,824.66,624.91
2018,3,19,12,0,604.0,256.0,1.8,17.7,734.0,845.9,639.44
2018,3,19,12,15,722.0,203.5,1.75,17.8,775.0,876.69,661.52
2018,3,19,12,30,840.0,151.0,1.7,17.9,816.0,889.68,669.18
2018,3,19,12,45,679.0,213.5,1.65,18.0,747.5,787.57,597.01
2018,3,19,13,0,518.0,276.0,1.6,18.1,679.0,682.17,520.13
2018,3,19,13,15,431.5,305.0,1.5,18.2,636.0,614.73,470.07
2018,3,19,13,30,345.0,334.0,1.4,18.3,593.0,545.09,417.74
2018,3,19,13,45,312.0,329.0,1.3,18.4,557.5,495.45,380.48
2018,3,19,14,0,279.0,324.0,1.2,18.5,522.0,448.45,344.66
2018,3,19,14,15,402.5,270.0,1.1,18.2,542.5,450.06,345.62
2018,3,19,14,30,526.0,216.0,1.0,17.9,563.0,432.91,330.39
2018,3,19,14,45,478.5,216.5,0.9,17.65,518.5,376.28,285.08
2018,3,19,15,0,431.0,217.0,0.8,17.4,474.0,324.47,243.34
2018,3,19,15,15,325.0,220.5,0.8,17.4,406.5,263.59,196.46
2018,3,19,15,30,219.0,224.0,0.8,17.4,339.0,217.91,162.94
2018,3,19,15,45,234.5,199.0,0.7,16.65,311.5,180.77,132.88
2018,3,19,16,0,250.0,174.0,0.6,15.9,284.0,143.65,105.05
2018,3,19,16,15,359.5,135.5,0.6,15.55,273.0,93.96,77.13
2018,3,19,16,30,469.0,97.0,0.6,15.2,262.0,70.2,56.76
2018,3,19,16,45,492.5,80.5,0.6,14.9,229.0,61.07,48.87
2018,3,19,17,0,516.0,64.0,0.6,14.6,196.0,49.85,38.92
2018,3,19,17,15,430.0,56.0,0.7,14.15,148.5,44.32,33.82
2018,3,19,17,30,344.0,48.0,0.8,13.7,101.0,38.82,28.46
2018,3,19,17,45,237.5,34.5,0.9,13.25,64.5,26.7,16.68
2018,3,19,18,0,131.0,21.0,1.0,12.8,28.0,16.34,0.0
2018,3,19,18,15,65.5,10.5,1.0,12.6,14.0,8.96,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,20,6,15,4.0,2.0,1.35,10.75,2.0,3.73,0.0
2018,3,20,6,30,8.0,4.0,1.4,10.8,4.0,8.39,0.0
2018,3,20,6,45,4.0,5.5,1.5,10.85,5.5,7.08,0.19
2018,3,20,7,0,0.0,7.0,1.6,10.9,7.0,5.74,0.0
2018,3,20,7,15,0.0,8.5,1.6,10.95,8.5,6.98,0.39
2018,3,20,7,30,0.0,10.0,1.6,11.0,10.0,8.22,1.51
2018,3,20,7,45,0.0,15.0,1.55,11.05,15.0,12.34,5.13
2018,3,20,8,0,0.0,20.0,1.5,11.1,20.0,16.48,8.73
2018,3,20,8,15,0.0,39.0,1.6,11.2,39.0,32.22,22.34
2018,3,20,8,30,0.0,58.0,1.7,11.3,58.0,48.04,35.86
2018,3,20,8,45,0.0,46.0,1.8,11.4,46.0,38.07,27.16
2018,3,20,9,0,0.0,34.0,1.9,11.5,34.0,28.13,18.54
2018,3,20,9,15,0.0,37.0,2.0,11.6,37.0,30.64,20.61
2018,3,20,9,30,0.0,40.0,2.1,11.7,40.0,33.15,22.68
2018,3,20,9,45,0.0,45.0,2.2,11.8,45.0,37.33,26.14
2018,3,20,10,0,0.0,50.0,2.3,11.9,50.0,41.52,29.6
2018,3,20,10,15,0.0,73.0,2.4,12.0,73.0,60.74,45.69
2018,3,20,10,30,0.0,96.0,2.5,12.1,96.0,80.1,61.75
2018,3,20,10,45,0.0,109.5,2.55,12.2,109.5,91.9,71.42
2018,3,20,11,0,0.0,123.0,2.6,12.3,123.0,103.73,81.08
2018,3,20,11,15,0.0,118.5,2.65,12.45,118.5,99.73,77.64
2018,3,20,11,30,0.0,114.0,2.7,12.6,114.0,95.77,74.28
2018,3,20,11,45,0.5,123.5,2.75,12.7,124.0,104.44,81.38
2018,3,20,12,0,1.0,133.0,2.8,12.8,134.0,113.05,88.41
2018,3,20,12,15,0.5,126.0,2.8,12.85,126.5,106.41,82.89
2018,3,20,12,30,0.0,119.0,2.8,12.9,119.0,99.85,77.48
2018,3,20,12,45,0.0,104.0,2.8,12.9,104.0,86.99,66.9
2018,3,20,13,0,0.0,89.0,2.8,12.9,89.0,74.27,56.43
2018,3,20,13,15,0.0,88.0,2.75,12.95,88.0,73.41,55.76
2018,3,20,13,30,0.0,87.0,2.7,13.0,87.0,72.55,55.09
2018,3,20,13,45,0.0,91.0,2.65,13.0,91.0,75.87,57.92
2018,3,20,14,0,0.0,95.0,2.6,13.0,95.0,79.19,60.76
2018,3,20,14,15,0.0,94.5,2.55,13.0,94.5,78.73,60.49
2018,3,20,14,30,0.0,94.0,2.5,13.0,94.0,78.28,60.23
2018,3,20,14,45,0.0,87.0,2.45,13.05,87.0,72.39,55.43
2018,3,20,15,0,0.0,80.0,2.4,13.1,80.0,66.5,50.62
2018,3,20,15,15,0.0,93.0,2.4,13.1,93.0,77.27,59.83
2018,3,20,15,30,0.0,106.0,2.4,13.1,106.0,87.47,68.57
2018,3,20,15,45,0.0,105.0,2.4,13.0,105.0,86.26,67.78
2018,3,20,16,0,0.0,104.0,2.4,12.9,104.0,84.85,66.83
2018,3,20,16,15,0.5,98.5,2.35,12.85,98.5,79.83,65.77
2018,3,20,16,30,1.0,93.0,2.3,12.8,93.0,75.07,61.7
2018,3,20,16,45,0.5,72.5,2.25,12.75,72.5,59.29,47.71
2018,3,20,17,0,0.0,52.0,2.2,12.7,52.0,43.04,33.11
2018,3,20,17,15,0.0,38.5,2.1,12.6,38.5,31.81,22.87
2018,3,20,17,30,0.0,25.0,2.0,12.5,25.0,20.61,12.59
2018,3,20,17,45,4.5,17.0,1.95,12.45,17.5,14.01,6.19
2018,3,20,18,0,9.0,9.0,1.9,12.4,10.0,7.6,0.0
2018,3,20,18,15,4.5,4.5,2.05,12.4,5.0,3.84,0.0
2018,3,20,18,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,21,6,15,1.5,6.0,1.4,13.6,6.0,5.88,0.0
2018,3,21,6,30,3.0,12.0,1.5,13.8,12.0,11.56,0.0
2018,3,21,6,45,1.5,23.0,1.55,14.0,23.0,19.9,10.53
2018,3,21,7,0,0.0,34.0,1.6,14.2,34.0,28.1,18.06
2018,3,21,7,15,0.0,43.0,1.65,14.35,43.0,35.56,24.73
2018,3,21,7,30,0.0,52.0,1.7,14.5,52.0,43.04,31.28
2018,3,21,7,45,2.5,73.5,1.8,14.65,74.5,64.83,49.98
2018,3,21,8,0,5.0,95.0,1.9,14.8,97.0,87.46,69.12
2018,3,21,8,15,7.5,117.5,1.95,14.95,120.5,111.28,88.97
2018,3,21,8,30,10.0,140.0,2.0,15.1,144.0,135.17,108.58
2018,3,21,8,45,19.0,167.0,2.0,15.25,176.5,170.0,137.15
2018,3,21,9,0,28.0,194.0,2.0,15.4,209.0,222.78,179.72
2018,3,21,9,15,25.5,206.5,2.05,15.55,221.0,213.65,171.52
2018,3,21,9,30,23.0,219.0,2.1,15.7,233.0,222.08,177.64
2018,3,21,9,45,20.0,225.5,2.15,15.9,238.0,223.76,178.28
2018,3,21,10,0,17.0,232.0,2.2,16.1,243.0,225.52,179.03
2018,3,21,10,15,29.5,266.0,2.3,16.3,286.5,291.52,231.05
2018,3,21,10,30,42.0,300.0,2.4,16.5,330.0,338.64,267.31
2018,3,21,10,45,45.0,310.5,2.5,16.7,343.5,349.51,275.11
2018,3,21,11,0,48.0,321.0,2.6,16.9,357.0,360.01,282.78
2018,3,21,11,15,43.5,324.0,2.65,16.95,357.5,354.7,278.18
2018,3,21,11,30,39.0,327.0,2.7,17.0,358.0,349.4,273.71
2018,3,21,11,45,43.5,338.0,2.75,17.1,372.5,360.8,282.36
2018,3,21,12,0,48.0,349.0,2.8,17.2,387.0,371.49,290.4
2018,3,21,12,15,41.5,337.5,2.8,17.25,370.5,349.28,273.05
2018,3,21,12,30,35.0,326.0,2.8,17.3,354.0,327.8,256.37
2018,3,21,12,45,37.0,326.5,2.75,17.35,356.0,325.36,254.53
2018,3,21,13,0,39.0,327.0,2.7,17.4,358.0,322.54,252.35
2018,3,21,13,15,32.0,304.5,2.65,17.35,329.5,291.84,228.57
2018,3,21,13,30,25.0,282.0,2.6,17.3,301.0,255.29,200.18
2018,3,21,13,45,54.5,301.0,2.55,17.3,340.5,293.42,230.59
2018,3,21,14,0,84.0,320.0,2.5,17.3,380.0,320.15,251.41
2018,3,21,14,15,109.0,311.5,2.5,17.25,386.0,317.26,249.1
2018,3,21,14,30,134.0,303.0,2.5,17.2,392.0,314.02,246.21
2018,3,21,14,45,114.5,282.0,2.5,17.15,355.0,276.11,216.25
2018,3,21,15,0,95.0,261.0,2.5,17.1,318.0,240.58,188.19
2018,3,21,15,15,69.5,228.5,2.5,17.1,268.5,199.51,155.86
2018,3,21,15,30,44.0,196.0,2.5,17.1,219.0,162.65,127.07
2018,3,21,15,45,34.0,174.0,2.5,16.8,191.0,139.48,109.03
2018,3,21,16,0,24.0,152.0,2.5,16.5,163.0,118.16,92.6
2018,3,21,16,15,57.5,137.5,2.45,16.3,159.5,103.98,85.88
2018,3,21,16,30,91.0,123.0,2.4,16.1,156.0,90.83,74.68
2018,3,21,16,45,82.5,107.0,2.35,15.9,133.0,79.84,65.19
2018,3,21,17,0,74.0,91.0,2.3,15.7,110.0,68.57,55.24
2018,3,21,17,15,56.0,69.5,2.3,15.55,82.0,54.57,42.63
2018,3,21,17,30,38.0,48.0,2.3,15.4,54.0,38.54,28.06
2018,3,21,17,45,26.5,33.0,2.3,15.2,36.5,26.76,16.85
2018,3,21,18,0,15.0,18.0,2.3,15.0,19.0,14.89,0.0
2018,3,21,18,15,7.5,9.0,2.3,14.95,9.5,7.68,0.0
2018,3,21,18,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,2.55,13.55,2.0,1.71,0.0
2018,3,22,6,30,0.0,4.0,2.6,13.6,4.0,3.28,0.0
2018,3,22,6,45,0.0,5.5,2.65,13.65,5.5,4.51,0.0
2018,3,22,7,0,0.0,7.0,2.7,13.7,7.0,5.74,0.0
2018,3,22,7,15,0.0,11.0,2.7,13.75,11.0,9.04,2.1
2018,3,22,7,30,0.0,15.0,2.7,13.8,15.0,12.34,4.99
2018,3,22,7,45,0.0,25.5,2.75,13.9,25.5,21.02,12.49
2018,3,22,8,0,0.0,36.0,2.8,14.0,36.0,29.73,19.94
2018,3,22,8,15,0.0,61.0,2.8,14.05,61.0,50.53,37.64
2018,3,22,8,30,0.0,86.0,2.8,14.1,86.0,71.88,55.59
2018,3,22,8,45,7.0,118.5,2.8,14.2,122.0,108.78,86.65
2018,3,22,9,0,14.0,151.0,2.8,14.3,158.0,146.6,117.97
2018,3,22,9,15,62.5,203.5,2.75,14.3,241.0,264.22,215.33
2018,3,22,9,30,111.0,256.0,2.7,14.3,324.0,392.76,317.52
2018,3,22,9,45,333.5,227.0,2.65,14.3,448.0,602.97,484.24
2018,3,22,10,0,556.0,198.0,2.6,14.3,572.0,819.32,644.76
2018,3,22,10,15,496.5,196.0,2.6,14.25,541.0,754.95,594.69
2018,3,22,10,30,437.0,194.0,2.6,14.2,510.0,688.14,544.79
2018,3,22,10,45,264.0,247.0,2.6,14.15,439.5,543.07,432.08
2018,3,22,11,0,91.0,300.0,2.6,14.1,369.0,380.12,302.3
2018,3,22,11,15,73.5,298.0,2.65,13.9,354.5,356.56,284.07
2018,3,22,11,30,56.0,296.0,2.7,13.7,340.0,333.47,265.52
2018,3,22,11,45,52.5,296.0,2.75,13.5,337.5,326.25,259.89
2018,3,22,12,0,49.0,296.0,2.8,13.3,335.0,319.02,254.21
2018,3,22,12,15,74.0,322.5,2.85,13.1,382.0,362.92,289.39
2018,3,22,12,30,99.0,349.0,2.9,12.9,429.0,404.18,321.98
2018,3,22,12,45,113.0,358.0,3.0,12.7,448.0,429.72,342.0
2018,3,22,13,0,127.0,367.0,3.1,12.5,467.0,438.76,349.43
2018,3,22,13,15,151.5,364.5,3.15,12.4,481.5,442.82,353.16
2018,3,22,13,30,176.0,362.0,3.2,12.3,496.0,444.03,354.53
2018,3,22,13,45,245.0,337.0,3.25,12.2,517.5,457.61,365.93
2018,3,22,14,0,314.0,312.0,3.3,12.1,539.0,455.88,364.72
2018,3,22,14,15,327.0,292.5,3.3,12.15,520.0,422.19,337.28
2018,3,22,14,30,340.0,273.0,3.3,12.2,501.0,386.95,307.98
2018,3,22,14,45,311.5,267.5,3.3,12.25,467.5,344.49,272.58
2018,3,22,15,0,283.0,262.0,3.3,12.3,434.0,304.92,239.35
2018,3,22,15,15,403.0,210.5,3.3,12.3,436.0,275.4,209.68
2018,3,22,15,30,523.0,159.0,3.3,12.3,438.0,230.36,165.36
2018,3,22,15,45,577.5,135.0,3.3,12.1,417.0,182.76,122.64
2018,3,22,16,0,632.0,111.0,3.3,11.9,396.0,125.86,79.08
2018,3,22,16,15,650.5,96.5,3.25,11.55,359.5,70.67,57.88
2018,3,22,16,30,669.0,82.0,3.2,11.2,323.0,61.83,50.23
2018,3,22,16,45,633.0,74.5,3.15,10.9,274.0,57.28,46.26
2018,3,22,17,0,597.0,67.0,3.1,10.6,225.0,52.58,42.02
2018,3,22,17,15,523.0,59.0,2.95,10.2,175.0,47.09,36.89
2018,3,22,17,30,449.0,51.0,2.8,9.8,125.0,41.59,31.49
2018,3,22,17,45,322.5,39.0,2.7,9.4,82.0,32.29,22.19
2018,3,22,18,0,196.0,27.0,2.6,9.0,39.0,21.04,3.05
2018,3,22,18,15,98.0,13.5,2.5,8.75,19.5,11.52,0.0
2018,3,22,18,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,0.9,7.3,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,0.8,7.5,2.0,0.0,0.0
2018,3,23,6,15,70.5,14.5,0.8,8.1,18.5,48.22,0.0
2018,3,23,6,30,127.0,26.0,0.8,8.7,35.0,131.51,70.54
2018,3,23,6,45,141.5,44.0,0.75,9.3,62.0,162.41,130.42
2018,3,23,7,0,156.0,62.0,0.7,9.9,89.0,199.13,165.15
2018,3,23,7,15,360.0,67.0,0.7,10.25,157.0,370.72,310.45
2018,3,23,7,30,564.0,72.0,0.7,10.6,225.0,554.51,455.85
2018,3,23,7,45,662.5,71.0,0.75,11.0,287.5,656.58,530.45
2018,3,23,8,0,761.0,70.0,0.8,11.4,350.0,758.49,602.28
2018,3,23,8,15,792.5,73.5,0.8,11.75,402.0,817.14,640.03
2018,3,23,8,30,824.0,77.0,0.8,12.1,454.0,874.66,676.24
2018,3,23,8,45,846.0,80.0,0.8,12.4,503.0,921.08,704.03
2018,3,23,9,0,868.0,83.0,0.8,12.7,552.0,965.05,729.72
2018,3,23,9,15,885.5,84.5,0.85,13.0,596.0,988.73,742.83
2018,3,23,9,30,903.0,86.0,0.9,13.3,640.0,1020.08,761.21
2018,3,23,9,45,917.0,87.5,0.95,13.55,679.5,1044.47,775.08
2018,3,23,10,0,931.0,89.0,1.0,13.8,719.0,1065.11,786.69
2018,3,23,10,15,941.0,89.5,1.15,14.0,751.0,1076.51,794.89
2018,3,23,10,30,951.0,90.0,1.3,14.2,783.0,1083.79,800.62
2018,3,23,10,45,958.5,90.5,1.4,14.45,808.0,1084.3,800.98
2018,3,23,11,0,966.0,91.0,1.5,14.7,833.0,1080.52,798.78
2018,3,23,11,15,844.5,143.5,1.65,14.75,801.5,1014.11,757.43
2018,3,23,11,30,723.0,196.0,1.8,14.8,770.0,940.13,710.59
2018,3,23,11,45,481.5,292.0,1.9,14.9,676.0,780.91,597.98
2018,3,23,12,0,240.0,388.0,2.0,15.0,582.0,603.22,466.46
2018,3,23,12,15,193.0,387.5,2.1,15.0,543.5,547.93,426.35
2018,3,23,12,30,146.0,387.0,2.2,15.0,505.0,494.9,386.33
2018,3,23,12,45,141.0,381.0,2.25,15.0,494.0,473.65,370.7
2018,3,23,13,0,136.0,375.0,2.3,15.0,483.0,452.42,354.78
2018,3,23,13,15,280.0,336.0,2.35,14.9,552.5,519.36,408.47
2018,3,23,13,30,424.0,297.0,2.4,14.8,622.0,570.52,448.25
2018,3,23,13,45,328.0,315.5,2.45,14.7,562.0,490.26,386.0
2018,3,23,14,0,232.0,334.0,2.5,14.6,502.0,421.17,332.28
2018,3,23,14,15,222.0,320.5,2.5,14.45,476.0,386.02,304.9
2018,3,23,14,30,212.0,307.0,2.5,14.3,450.0,351.83,277.69
2018,3,23,14,45,153.5,284.0,2.55,14.1,384.5,292.2,230.76
2018,3,23,15,0,95.0,261.0,2.6,13.9,319.0,239.99,189.88
2018,3,23,15,15,137.5,236.5,2.6,13.9,314.0,222.53,174.12
2018,3,23,15,30,180.0,212.0,2.6,13.9,309.0,199.98,153.45
2018,3,23,15,45,395.5,163.5,2.55,13.4,350.5,174.76,123.39
2018,3,23,16,0,611.0,115.0,2.5,12.9,392.0,126.29,80.0
2018,3,23,16,15,632.0,98.0,2.4,12.6,355.5,71.41,58.28
2018,3,23,16,30,653.0,81.0,2.3,12.3,319.0,60.82,49.1
2018,3,23,16,45,566.5,76.5,2.2,11.95,260.0,58.11,46.82
2018,3,23,17,0,480.0,72.0,2.1,11.6,201.0,55.6,44.57
2018,3,23,17,15,465.0,59.5,1.9,11.0,162.0,47.04,36.75
2018,3,23,17,30,450.0,47.0,1.7,10.4,123.0,38.02,28.31
2018,3,23,17,45,344.5,37.0,1.55,9.85,83.0,30.44,20.7
2018,3,23,18,0,239.0,27.0,1.4,9.3,43.0,22.82,5.81
2018,3,23,18,15,125.0,14.5,1.35,9.1,22.5,12.38,0.0
2018,3,23,18,30,11.0,2.0,1.3,8.9,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.3,8.7,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,24,6,15,0.0,2.0,1.0,9.4,2.0,1.71,0.0
2018,3,24,6,30,0.0,4.0,1.1,9.7,4.0,3.28,0.0
2018,3,24,6,45,0.0,7.0,1.15,10.0,7.0,5.74,0.0
2018,3,24,7,0,0.0,10.0,1.2,10.3,10.0,8.21,1.43
2018,3,24,7,15,10.5,30.0,1.25,10.45,33.0,32.94,23.36
2018,3,24,7,30,21.0,50.0,1.3,10.6,56.0,60.72,47.95
2018,3,24,7,45,67.5,77.5,1.35,10.75,101.5,140.8,118.16
2018,3,24,8,0,114.0,105.0,1.4,10.9,147.0,214.18,180.85
2018,3,24,8,15,74.0,86.5,1.4,11.0,115.5,158.54,132.57
2018,3,24,8,30,34.0,68.0,1.4,11.1,84.0,91.82,74.61
2018,3,24,8,45,18.0,92.5,1.45,11.2,101.0,101.73,82.08
2018,3,24,9,0,2.0,117.0,1.5,11.3,118.0,101.7,80.95
2018,3,24,9,15,23.5,156.0,1.6,11.55,170.5,172.22,140.2
2018,3,24,9,30,45.0,195.0,1.7,11.8,223.0,234.56,191.16
2018,3,24,9,45,25.0,141.5,1.75,12.05,157.0,157.09,126.68
2018,3,24,10,0,5.0,88.0,1.8,12.3,91.0,78.37,60.54
2018,3,24,10,15,66.5,171.5,1.9,12.5,220.0,245.37,204.94
2018,3,24,10,30,128.0,255.0,2.0,12.7,349.0,396.37,319.28
2018,3,24,10,45,146.5,305.5,2.1,12.9,416.0,466.27,371.51
2018,3,24,11,0,165.0,356.0,2.2,13.1,483.0,534.14,421.64
2018,3,24,11,15,144.0,332.0,2.3,13.15,444.5,480.7,380.52
2018,3,24,11,30,123.0,308.0,2.4,13.2,406.0,428.45,340.55
2018,3,24,11,45,109.5,321.5,2.5,13.25,409.5,422.77,335.73
2018,3,24,12,0,96.0,335.0,2.6,13.3,413.0,399.94,317.67
2018,3,24,12,15,76.5,329.0,2.7,13.25,391.0,370.54,294.52
2018,3,24,12,30,57.0,323.0,2.8,13.2,369.0,342.34,272.18
