Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,13,30,878.0,134.0,1.4,20.7,840.0,720.54,541.37
2018,4,3,13,45,876.5,130.0,1.45,20.65,816.5,667.09,502.94
2018,4,3,14,0,875.0,126.0,1.5,20.6,793.0,611.64,461.71
2018,4,3,14,15,863.5,124.0,1.55,20.4,759.5,551.07,415.4
2018,4,3,14,30,852.0,122.0,1.6,20.2,726.0,490.03,366.93
2018,4,3,14,45,824.5,122.5,1.65,20.0,681.5,424.7,313.66
2018,4,3,15,0,797.0,123.0,1.7,19.8,637.0,361.39,260.47
2018,4,3,15,15,789.5,117.0,1.7,19.8,597.0,300.43,207.52
2018,4,3,15,30,782.0,111.0,1.7,19.8,557.0,239.72,155.4
2018,4,3,15,45,757.0,107.5,1.8,19.0,509.0,173.62,103.9
2018,4,3,16,0,732.0,104.0,1.9,18.2,461.0,115.27,67.94
2018,4,3,16,15,696.5,99.5,1.9,17.6,409.0,71.92,57.43
2018,4,3,16,30,661.0,95.0,1.9,17.0,357.0,70.08,56.19
2018,4,3,16,45,613.0,88.0,1.85,16.4,304.0,66.2,53.05
2018,4,3,17,0,565.0,81.0,1.8,15.8,251.0,62.23,49.72
2018,4,3,17,15,496.0,72.5,1.75,15.0,200.5,56.81,44.97
2018,4,3,17,30,427.0,64.0,1.7,14.2,150.0,51.34,39.92
2018,4,3,17,45,323.5,51.5,1.6,13.45,105.5,39.47,28.94
2018,4,3,18,0,220.0,39.0,1.5,12.7,61.0,30.08,19.1
2018,4,3,18,15,120.0,22.5,1.45,12.3,33.5,17.51,0.0
2018,4,3,18,30,20.0,6.0,1.4,11.9,6.0,5.12,0.0
2018,4,3,18,45,10.0,3.0,1.35,11.5,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,5,45,27.5,6.5,1.15,10.05,7.5,0.0,0.0
2018,4,4,6,0,55.0,13.0,1.2,10.3,15.0,36.63,0.0
2018,4,4,6,15,54.5,24.5,1.3,10.8,29.0,62.24,37.82
2018,4,4,6,30,54.0,36.0,1.4,11.3,43.0,76.38,58.92
2018,4,4,6,45,43.0,56.5,1.5,11.75,63.5,85.55,68.16
2018,4,4,7,0,32.0,77.0,1.6,12.2,84.0,101.73,82.38
2018,4,4,7,15,151.5,95.0,1.6,12.6,143.5,221.18,186.16
2018,4,4,7,30,271.0,113.0,1.6,13.0,203.0,354.82,297.43
2018,4,4,7,45,465.0,109.0,1.6,13.45,294.5,535.53,441.7
2018,4,4,8,0,659.0,105.0,1.6,13.9,386.0,722.46,579.32
2018,4,4,8,15,638.0,122.5,1.55,14.35,422.0,746.86,591.87
2018,4,4,8,30,617.0,140.0,1.5,14.8,458.0,766.87,602.62
2018,4,4,8,45,649.5,145.5,1.45,15.25,507.5,820.16,636.57
2018,4,4,9,0,682.0,151.0,1.4,15.7,557.0,871.99,668.2
2018,4,4,9,15,756.5,136.0,1.4,16.0,616.5,939.56,710.67
2018,4,4,9,30,831.0,121.0,1.4,16.3,676.0,999.19,746.69
2018,4,4,9,45,737.0,162.0,1.35,16.65,674.0,965.14,720.21
2018,4,4,10,0,643.0,203.0,1.3,17.0,672.0,916.33,685.42
2018,4,4,10,15,538.0,255.5,1.3,17.15,658.5,855.9,642.02
2018,4,4,10,30,433.0,308.0,1.3,17.3,645.0,799.2,599.95
2018,4,4,10,45,596.0,250.0,1.3,17.45,728.5,901.83,672.51
2018,4,4,11,0,759.0,192.0,1.3,17.6,812.0,994.98,732.32
2018,4,4,11,15,679.5,234.0,1.25,17.7,796.5,943.69,696.19
2018,4,4,11,30,600.0,276.0,1.2,17.8,781.0,888.39,656.86
2018,4,4,11,45,660.5,248.0,1.15,17.9,808.0,899.35,664.78
2018,4,4,12,0,721.0,220.0,1.1,18.0,835.0,903.64,667.3
2018,4,4,12,15,660.5,245.5,1.15,18.1,808.5,845.81,627.85
2018,4,4,12,30,600.0,271.0,1.2,18.2,782.0,787.72,588.25
2018,4,4,12,45,412.5,336.0,1.2,18.35,685.5,663.09,498.84
2018,4,4,13,0,225.0,401.0,1.2,18.5,589.0,534.72,405.02
2018,4,4,13,15,243.0,389.5,1.3,18.55,589.0,528.72,402.34
2018,4,4,13,30,261.0,378.0,1.4,18.6,589.0,511.17,390.13
2018,4,4,13,45,287.0,361.0,1.5,18.65,586.5,491.79,376.35
2018,4,4,14,0,313.0,344.0,1.6,18.7,584.0,469.47,359.81
2018,4,4,14,15,325.5,326.0,1.65,18.55,566.5,436.49,334.71
2018,4,4,14,30,338.0,308.0,1.7,18.4,549.0,401.97,307.66
2018,4,4,14,45,284.5,298.5,1.75,18.2,494.0,346.78,264.99
2018,4,4,15,0,231.0,289.0,1.8,18.0,439.0,299.17,228.14
2018,4,4,15,15,193.0,269.0,1.8,18.0,388.5,254.5,193.22
2018,4,4,15,30,155.0,249.0,1.8,18.0,338.0,214.95,162.85
2018,4,4,15,45,183.5,227.5,1.7,17.4,324.0,188.31,141.08
2018,4,4,16,0,212.0,206.0,1.6,16.8,310.0,158.31,119.25
2018,4,4,16,15,162.0,185.0,1.5,16.3,259.5,129.79,107.69
2018,4,4,16,30,112.0,164.0,1.4,15.8,209.0,116.2,96.53
2018,4,4,16,45,80.5,129.5,1.35,15.35,159.5,97.59,80.73
2018,4,4,17,0,49.0,95.0,1.3,14.9,110.0,74.0,60.26
2018,4,4,17,15,24.5,65.5,1.2,14.35,73.0,52.7,41.45
2018,4,4,17,30,0.0,36.0,1.1,13.8,36.0,29.73,20.88
2018,4,4,17,45,0.0,26.5,1.0,13.25,26.5,21.86,13.61
2018,4,4,18,0,0.0,17.0,0.9,12.7,17.0,14.0,6.02
2018,4,4,18,15,3.5,10.5,0.9,12.5,10.5,8.87,0.0
2018,4,4,18,30,7.0,4.0,0.9,12.3,4.0,3.41,0.0
2018,4,4,18,45,3.5,2.0,0.9,12.15,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,5,45,2.5,2.0,1.1,10.35,2.0,0.0,0.0
2018,4,5,6,0,5.0,4.0,1.1,10.7,4.0,5.74,0.0
2018,4,5,6,15,2.5,5.0,1.1,11.2,5.0,5.51,0.0
2018,4,5,6,30,0.0,6.0,1.1,11.7,6.0,4.92,0.0
2018,4,5,6,45,0.0,8.0,1.15,12.15,8.0,6.57,0.0
2018,4,5,7,0,0.0,10.0,1.2,12.6,10.0,8.22,1.46
2018,4,5,7,15,2.5,31.5,1.15,12.75,32.5,27.81,18.55
2018,4,5,7,30,5.0,53.0,1.1,12.9,55.0,47.72,35.78
2018,4,5,7,45,19.0,101.5,1.05,13.1,109.5,112.66,91.32
2018,4,5,8,0,33.0,150.0,1.0,13.3,164.0,178.77,146.13
2018,4,5,8,15,105.0,185.0,0.95,13.8,238.0,299.62,244.87
2018,4,5,8,30,177.0,220.0,0.9,14.3,312.0,407.68,328.77
2018,4,5,8,45,220.5,239.5,0.9,14.85,364.5,472.77,376.55
2018,4,5,9,0,264.0,259.0,0.9,15.4,417.0,560.01,439.05
2018,4,5,9,15,357.5,248.0,0.9,15.95,478.5,640.89,496.9
2018,4,5,9,30,451.0,237.0,0.9,16.5,540.0,746.62,569.43
2018,4,5,9,45,384.0,274.5,0.95,17.0,542.0,700.45,532.89
2018,4,5,10,0,317.0,312.0,1.0,17.5,544.0,673.15,510.69
2018,4,5,10,15,239.5,321.0,0.95,17.7,500.5,600.61,456.44
2018,4,5,10,30,162.0,330.0,0.9,17.9,457.0,505.51,386.04
2018,4,5,10,45,86.0,268.5,0.85,18.05,336.0,359.0,276.95
2018,4,5,11,0,10.0,207.0,0.8,18.2,215.0,188.27,144.84
2018,4,5,11,15,16.0,257.0,0.95,18.2,270.5,238.99,185.04
2018,4,5,11,30,22.0,307.0,1.1,18.2,326.0,289.53,223.62
2018,4,5,11,45,22.0,308.5,1.2,18.15,327.5,289.06,223.09
2018,4,5,12,0,22.0,310.0,1.3,18.1,329.0,288.5,222.79
2018,4,5,12,15,22.5,310.0,1.4,17.85,329.5,286.9,221.92
2018,4,5,12,30,23.0,310.0,1.5,17.6,330.0,285.17,220.96
2018,4,5,12,45,27.5,323.5,1.6,17.4,347.0,308.74,239.4
2018,4,5,13,0,32.0,337.0,1.7,17.2,364.0,319.94,248.29
2018,4,5,13,15,32.5,333.0,1.7,17.05,360.0,311.84,242.29
2018,4,5,13,30,33.0,329.0,1.7,16.9,356.0,303.61,236.27
2018,4,5,13,45,29.0,310.5,1.7,16.75,333.5,280.3,218.59
2018,4,5,14,0,25.0,292.0,1.7,16.6,311.0,255.43,199.64
2018,4,5,14,15,31.0,290.0,1.65,16.4,312.5,254.52,199.29
2018,4,5,14,30,37.0,288.0,1.6,16.2,314.0,250.18,196.08
2018,4,5,14,45,25.5,255.5,1.55,16.0,273.0,216.57,170.0
2018,4,5,15,0,14.0,223.0,1.5,15.8,232.0,184.45,145.08
2018,4,5,15,15,22.0,221.5,1.5,15.8,234.5,182.51,143.59
2018,4,5,15,30,30.0,220.0,1.5,15.8,237.0,174.53,137.06
2018,4,5,15,45,32.5,204.5,1.35,15.3,221.5,158.31,124.4
2018,4,5,16,0,35.0,189.0,1.2,14.8,206.0,141.83,111.93
2018,4,5,16,15,29.5,166.5,1.1,14.55,180.0,122.58,102.11
2018,4,5,16,30,24.0,144.0,1.0,14.3,154.0,111.7,93.1
2018,4,5,16,45,38.5,128.0,0.95,14.1,141.0,96.35,79.99
2018,4,5,17,0,53.0,112.0,0.9,13.9,128.0,84.88,70.08
2018,4,5,17,15,61.5,94.5,0.8,13.7,109.5,72.18,58.81
2018,4,5,17,30,70.0,77.0,0.7,13.5,91.0,58.15,46.11
2018,4,5,17,45,47.5,56.5,0.65,13.3,65.0,44.02,33.06
2018,4,5,18,0,25.0,36.0,0.6,13.1,39.0,28.63,18.32
2018,4,5,18,15,17.0,21.0,0.6,13.05,22.5,16.86,0.0
2018,4,5,18,30,9.0,6.0,0.6,13.0,6.0,5.12,0.0
2018,4,5,18,45,4.5,3.0,0.55,12.9,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,6,5,45,4.0,1.5,1.6,12.9,1.5,0.0,0.0
2018,4,6,6,0,8.0,3.0,1.7,13.0,3.0,6.29,0.0
2018,4,6,6,15,4.0,7.5,1.75,13.1,7.5,8.41,0.73
2018,4,6,6,30,0.0,12.0,1.8,13.2,12.0,9.86,2.62
2018,4,6,6,45,0.0,15.5,1.9,13.3,15.5,12.74,5.25
2018,4,6,7,0,0.0,19.0,2.0,13.4,19.0,15.64,7.84
2018,4,6,7,15,0.0,19.0,2.1,13.6,19.0,15.64,7.87
2018,4,6,7,30,0.0,19.0,2.2,13.8,19.0,15.65,7.86
2018,4,6,7,45,0.0,33.5,2.3,14.0,33.5,27.66,18.15
2018,4,6,8,0,0.0,48.0,2.4,14.2,48.0,39.71,28.34
2018,4,6,8,15,5.5,84.0,2.45,14.5,87.0,74.67,57.99
2018,4,6,8,30,11.0,120.0,2.5,14.8,126.0,112.89,89.83
2018,4,6,8,45,6.0,108.5,2.55,15.1,112.0,97.21,76.17
2018,4,6,9,0,1.0,97.0,2.6,15.4,98.0,81.93,62.99
2018,4,6,9,15,0.5,113.5,2.65,15.75,114.0,96.11,74.41
2018,4,6,9,30,0.0,130.0,2.7,16.1,130.0,110.32,85.72
2018,4,6,9,45,6.5,171.5,2.75,16.45,176.5,154.6,121.62
2018,4,6,10,0,13.0,213.0,2.8,16.8,223.0,199.5,157.35
2018,4,6,10,15,12.0,226.0,2.75,16.95,235.5,209.91,165.07
2018,4,6,10,30,11.0,239.0,2.7,17.1,248.0,220.2,172.74
2018,4,6,10,45,11.5,244.0,2.7,17.25,253.5,224.43,175.74
2018,4,6,11,0,12.0,249.0,2.7,17.4,259.0,228.59,178.72
2018,4,6,11,15,10.0,226.0,2.65,17.35,234.5,204.7,159.74
2018,4,6,11,30,8.0,203.0,2.6,17.3,210.0,181.42,141.26
2018,4,6,11,45,12.0,241.5,2.6,17.25,252.0,218.81,170.86
2018,4,6,12,0,16.0,280.0,2.6,17.2,294.0,255.78,199.73
2018,4,6,12,15,15.5,273.5,2.6,17.25,287.0,248.02,193.49
2018,4,6,12,30,15.0,267.0,2.6,17.3,280.0,240.34,187.47
2018,4,6,12,45,15.5,259.0,2.6,17.3,272.0,232.23,181.21
2018,4,6,13,0,16.0,251.0,2.6,17.3,264.0,224.13,174.96
2018,4,6,13,15,24.0,268.0,2.55,17.3,287.5,248.64,194.39
2018,4,6,13,30,32.0,285.0,2.5,17.3,311.0,264.93,207.19
2018,4,6,13,45,28.0,264.0,2.5,17.3,286.5,240.42,188.05
2018,4,6,14,0,24.0,243.0,2.5,17.3,262.0,216.83,169.66
2018,4,6,14,15,25.5,239.0,2.45,17.25,258.0,210.66,164.95
2018,4,6,14,30,27.0,235.0,2.4,17.2,254.0,204.21,159.95
2018,4,6,14,45,28.0,231.0,2.4,17.15,250.0,197.24,154.53
2018,4,6,15,0,29.0,227.0,2.4,17.1,246.0,189.95,148.8
2018,4,6,15,15,34.0,214.5,2.4,17.1,235.5,177.19,138.51
2018,4,6,15,30,39.0,202.0,2.4,17.1,225.0,163.86,127.71
2018,4,6,15,45,39.5,188.0,2.3,16.9,209.5,148.34,115.54
2018,4,6,16,0,40.0,174.0,2.2,16.7,194.0,132.83,103.88
2018,4,6,16,15,77.0,157.0,2.1,16.6,190.0,117.62,97.22
2018,4,6,16,30,114.0,140.0,2.0,16.5,186.0,102.33,84.33
2018,4,6,16,45,78.0,114.5,1.9,16.4,144.0,85.4,69.82
2018,4,6,17,0,42.0,89.0,1.8,16.3,102.0,70.11,56.53
2018,4,6,17,15,41.5,81.5,1.7,16.15,92.5,63.84,50.97
2018,4,6,17,30,41.0,74.0,1.6,16.0,83.0,57.29,44.91
2018,4,6,17,45,28.0,54.0,1.5,15.9,59.5,42.43,31.33
2018,4,6,18,0,15.0,34.0,1.4,15.8,36.0,27.33,17.14
2018,4,6,18,15,13.0,20.0,1.4,15.75,21.0,16.24,0.0
2018,4,6,18,30,11.0,6.0,1.4,15.7,6.0,5.12,0.0
2018,4,6,18,45,5.5,3.0,1.4,15.65,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,1.95,14.35,2.0,1.71,0.0
2018,4,7,6,0,0.0,4.0,1.9,14.3,4.0,3.28,0.0
2018,4,7,6,15,0.0,8.5,1.9,14.35,8.5,6.98,0.0
2018,4,7,6,30,0.0,13.0,1.9,14.4,13.0,10.68,3.29
2018,4,7,6,45,0.0,17.5,1.9,14.5,17.5,14.39,6.62
2018,4,7,7,0,0.0,22.0,1.9,14.6,22.0,18.11,9.91
2018,4,7,7,15,8.5,45.5,1.95,14.8,48.5,43.82,32.26
2018,4,7,7,30,17.0,69.0,2.0,15.0,75.0,76.1,59.98
2018,4,7,7,45,65.0,122.5,2.05,15.2,150.5,173.73,143.05
2018,4,7,8,0,113.0,176.0,2.1,15.4,226.0,294.83,242.06
2018,4,7,8,15,94.0,192.0,2.15,15.65,237.0,279.11,227.57
2018,4,7,8,30,75.0,208.0,2.2,15.9,248.0,279.01,225.96
2018,4,7,8,45,155.0,219.0,2.2,16.15,310.5,384.92,311.07
2018,4,7,9,0,235.0,230.0,2.2,16.4,373.0,496.3,396.85
2018,4,7,9,15,278.5,258.5,2.2,16.6,439.5,573.73,453.46
2018,4,7,9,30,322.0,287.0,2.2,16.8,506.0,650.68,508.43
2018,4,7,9,45,338.0,300.0,2.2,17.0,540.5,681.22,528.58
2018,4,7,10,0,354.0,313.0,2.2,17.2,575.0,710.19,547.77
2018,4,7,10,15,399.0,311.5,2.2,17.35,618.0,750.87,576.18
2018,4,7,10,30,444.0,310.0,2.2,17.5,661.0,809.82,616.32
2018,4,7,10,45,539.5,282.0,2.2,17.65,720.5,869.8,658.36
2018,4,7,11,0,635.0,254.0,2.2,17.8,780.0,930.83,700.12
2018,4,7,11,15,689.5,232.0,2.25,17.85,812.0,948.24,712.04
2018,4,7,11,30,744.0,210.0,2.3,17.9,844.0,959.98,719.68
2018,4,7,11,45,572.5,288.0,2.35,17.95,778.0,847.77,640.36
2018,4,7,12,0,401.0,366.0,2.4,18.0,712.0,730.31,555.25
2018,4,7,12,15,432.5,353.5,2.45,18.0,726.5,739.14,562.9
2018,4,7,12,30,464.0,341.0,2.5,18.0,741.0,731.24,557.93
2018,4,7,12,45,468.5,335.5,2.55,17.95,735.5,703.99,538.77
2018,4,7,13,0,473.0,330.0,2.6,17.9,730.0,674.77,518.05
2018,4,7,13,15,503.5,308.5,2.6,17.8,726.5,648.63,499.62
2018,4,7,13,30,534.0,287.0,2.6,17.7,723.0,618.63,477.79
2018,4,7,13,45,501.0,287.5,2.65,17.6,687.0,564.0,436.65
2018,4,7,14,0,468.0,288.0,2.7,17.5,651.0,511.47,396.4
2018,4,7,14,15,579.5,238.0,2.7,17.3,668.5,494.03,381.91
2018,4,7,14,30,691.0,188.0,2.7,17.1,686.0,465.23,356.42
2018,4,7,14,45,734.0,166.0,2.7,16.9,670.0,416.93,314.35
2018,4,7,15,0,777.0,144.0,2.7,16.7,654.0,362.81,265.88
2018,4,7,15,15,757.0,140.0,2.7,16.7,609.5,300.59,211.5
2018,4,7,15,30,737.0,136.0,2.7,16.7,565.0,240.26,159.72
2018,4,7,15,45,714.0,130.0,2.65,16.2,517.0,180.22,112.62
2018,4,7,16,0,691.0,124.0,2.6,15.7,469.0,123.02,77.46
2018,4,7,16,15,658.0,118.0,2.55,15.35,418.0,84.18,68.64
2018,4,7,16,30,625.0,112.0,2.5,15.0,367.0,81.85,66.95
2018,4,7,16,45,575.0,104.5,2.45,14.7,314.0,78.11,63.91
2018,4,7,17,0,525.0,97.0,2.4,14.4,261.0,71.43,58.16
2018,4,7,17,15,454.5,87.0,2.2,13.95,209.5,64.66,52.17
2018,4,7,17,30,384.0,77.0,2.0,13.5,158.0,57.77,45.83
2018,4,7,17,45,285.0,61.5,1.8,13.0,112.5,46.57,35.4
2018,4,7,18,0,186.0,46.0,1.6,12.5,67.0,35.17,24.17
2018,4,7,18,15,102.0,27.5,1.55,12.2,38.0,21.25,0.53
2018,4,7,18,30,18.0,9.0,1.5,11.9,9.0,7.68,0.0
2018,4,7,18,45,9.0,4.5,1.45,11.6,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,5,45,10.5,8.0,1.65,10.0,8.5,11.16,0.0
2018,4,8,6,0,21.0,16.0,1.7,10.4,17.0,30.06,0.0
2018,4,8,6,15,163.0,35.0,1.9,10.8,58.5,157.76,119.66
2018,4,8,6,30,305.0,54.0,2.1,11.2,100.0,270.9,222.49
2018,4,8,6,45,397.5,65.0,2.3,11.65,149.5,357.08,298.37
2018,4,8,7,0,490.0,76.0,2.5,12.1,199.0,456.67,382.58
2018,4,8,7,15,556.0,82.5,2.55,12.4,253.0,537.49,448.58
2018,4,8,7,30,622.0,89.0,2.6,12.7,307.0,621.89,513.96
2018,4,8,7,45,622.0,102.0,2.65,13.0,349.0,663.12,543.52
2018,4,8,8,0,622.0,115.0,2.7,13.3,391.0,701.9,570.65
2018,4,8,8,15,679.5,115.0,2.65,13.7,449.0,774.26,621.2
2018,4,8,8,30,737.0,115.0,2.6,14.1,507.0,847.08,670.2
2018,4,8,8,45,686.0,140.5,2.6,14.45,531.0,847.63,667.04
2018,4,8,9,0,635.0,166.0,2.6,14.8,555.0,841.31,659.81
2018,4,8,9,15,662.5,169.0,2.55,15.1,599.5,882.44,686.11
2018,4,8,9,30,690.0,172.0,2.5,15.4,644.0,921.19,709.9
2018,4,8,9,45,784.0,145.5,2.5,15.7,708.5,983.03,749.57
2018,4,8,10,0,878.0,119.0,2.5,16.0,773.0,1038.36,783.89
2018,4,8,10,15,885.0,121.5,2.5,16.25,803.0,1047.06,787.08
2018,4,8,10,30,892.0,124.0,2.5,16.5,833.0,1051.79,788.29
2018,4,8,10,45,896.0,127.0,2.5,16.7,855.5,1049.95,785.52
2018,4,8,11,0,900.0,130.0,2.5,16.9,878.0,1044.06,780.3
2018,4,8,11,15,903.0,131.5,2.5,17.05,893.0,1031.63,771.11
2018,4,8,11,30,906.0,133.0,2.5,17.2,908.0,1015.26,759.53
2018,4,8,11,45,906.5,134.0,2.5,17.35,914.5,992.2,743.64
2018,4,8,12,0,907.0,135.0,2.5,17.5,921.0,965.49,725.45
2018,4,8,12,15,908.0,133.5,2.5,17.6,919.5,933.39,703.8
2018,4,8,12,30,909.0,132.0,2.5,17.7,918.0,897.93,679.87
2018,4,8,12,45,908.0,131.0,2.5,17.75,909.0,858.1,652.99
2018,4,8,13,0,907.0,130.0,2.5,17.8,900.0,815.35,623.91
2018,4,8,13,15,902.0,129.5,2.45,17.8,882.0,767.43,589.46
2018,4,8,13,30,897.0,129.0,2.4,17.8,864.0,717.29,551.98
2018,4,8,13,45,889.5,127.5,2.4,17.8,838.0,662.8,510.68
2018,4,8,14,0,882.0,126.0,2.4,17.8,812.0,606.82,467.05
2018,4,8,14,15,871.5,124.5,2.4,17.7,779.0,548.6,420.49
2018,4,8,14,30,861.0,123.0,2.4,17.6,746.0,488.11,370.65
2018,4,8,14,45,846.0,120.5,2.4,17.5,706.0,424.77,317.11
2018,4,8,15,0,831.0,118.0,2.4,17.4,666.0,361.98,262.62
2018,4,8,15,15,813.0,115.0,2.4,17.4,621.5,298.87,207.28
2018,4,8,15,30,795.0,112.0,2.4,17.4,577.0,237.27,154.26
2018,4,8,15,45,769.0,108.5,2.4,17.0,527.5,170.4,101.93
2018,4,8,16,0,743.0,105.0,2.4,16.6,478.0,111.55,66.52
2018,4,8,16,15,706.5,101.5,2.4,16.25,425.5,72.89,58.55
2018,4,8,16,30,670.0,98.0,2.4,15.9,373.0,71.81,57.92
2018,4,8,16,45,620.5,91.5,2.35,15.55,319.0,68.37,55.12
2018,4,8,17,0,571.0,85.0,2.3,15.2,265.0,64.88,52.18
2018,4,8,17,15,500.0,77.0,2.2,14.55,213.0,59.95,47.89
2018,4,8,17,30,429.0,69.0,2.1,13.9,161.0,52.25,40.91
2018,4,8,17,45,325.0,56.5,2.0,13.3,115.0,43.05,32.32
2018,4,8,18,0,221.0,44.0,1.9,12.7,69.0,33.75,23.09
2018,4,8,18,15,124.5,27.0,1.85,12.4,39.5,20.91,2.67
2018,4,8,18,30,28.0,10.0,1.8,12.1,10.0,8.54,0.0
2018,4,8,18,45,14.0,5.0,1.75,11.75,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.5,1.05,10.6,8.5,7.67,0.0
2018,4,9,6,0,2.0,17.0,1.0,10.9,17.0,15.53,0.0
2018,4,9,6,15,38.0,35.5,1.05,11.6,41.0,68.95,50.04
2018,4,9,6,30,74.0,54.0,1.1,12.3,65.0,111.97,89.48
2018,4,9,6,45,52.5,74.0,1.15,12.95,83.5,112.65,91.12
2018,4,9,7,0,31.0,94.0,1.2,13.6,102.0,120.46,97.72
2018,4,9,7,15,60.0,109.0,1.15,14.1,129.0,156.19,128.5
2018,4,9,7,30,89.0,124.0,1.1,14.6,156.0,209.37,172.75
2018,4,9,7,45,66.0,144.0,1.1,15.1,169.5,199.4,163.07
2018,4,9,8,0,43.0,164.0,1.1,15.6,183.0,201.87,163.49
2018,4,9,8,15,157.5,192.5,1.1,16.15,275.0,352.8,285.87
2018,4,9,8,30,272.0,221.0,1.1,16.7,367.0,513.0,407.47
2018,4,9,8,45,387.0,213.5,1.05,17.3,441.5,637.78,496.89
2018,4,9,9,0,502.0,206.0,1.0,17.9,516.0,748.0,572.33
2018,4,9,9,15,567.5,199.5,1.0,18.45,572.0,812.6,613.77
2018,4,9,9,30,633.0,193.0,1.0,19.0,628.0,886.07,659.46
2018,4,9,9,45,609.5,214.5,1.0,19.6,651.5,889.11,657.44
2018,4,9,10,0,586.0,236.0,1.0,20.2,675.0,881.72,649.16
2018,4,9,10,15,602.0,242.0,0.95,20.65,708.0,908.47,663.52
2018,4,9,10,30,618.0,248.0,0.9,21.1,741.0,925.63,671.25
2018,4,9,10,45,749.0,194.0,0.85,21.55,808.0,994.33,712.35
2018,4,9,11,0,880.0,140.0,0.8,22.0,875.0,1033.12,732.26
2018,4,9,11,15,871.5,147.0,0.75,22.35,885.5,1028.83,726.39
2018,4,9,11,30,863.0,154.0,0.7,22.7,896.0,1006.91,710.58
2018,4,9,11,45,867.0,153.0,0.65,23.05,903.0,985.14,695.26
2018,4,9,12,0,871.0,152.0,0.6,23.4,910.0,959.62,677.77
2018,4,9,12,15,862.5,155.5,0.6,23.65,905.0,923.88,655.39
2018,4,9,12,30,854.0,159.0,0.6,23.9,900.0,885.32,631.28
2018,4,9,12,45,875.0,145.5,0.6,24.15,897.5,851.91,610.34
2018,4,9,13,0,896.0,132.0,0.6,24.4,895.0,807.37,582.07
2018,4,9,13,15,856.5,145.0,0.6,24.5,862.5,753.23,545.74
2018,4,9,13,30,817.0,158.0,0.6,24.6,830.0,692.87,504.23
2018,4,9,13,45,587.5,246.5,0.6,24.7,722.0,581.96,425.61
2018,4,9,14,0,358.0,335.0,0.6,24.8,614.0,482.3,354.22
2018,4,9,14,15,359.0,318.0,0.6,24.7,588.5,442.18,325.61
2018,4,9,14,30,360.0,301.0,0.6,24.6,563.0,401.74,295.38
2018,4,9,14,45,365.5,281.0,0.6,24.5,535.0,360.55,263.67
2018,4,9,15,0,371.0,261.0,0.6,24.4,507.0,318.73,230.62
2018,4,9,15,15,474.5,214.5,0.6,24.4,507.0,280.35,196.22
2018,4,9,15,30,578.0,168.0,0.6,24.4,507.0,231.85,152.97
2018,4,9,15,45,530.0,164.5,0.75,23.7,455.5,179.17,115.37
2018,4,9,16,0,482.0,161.0,0.9,23.0,404.0,133.58,89.52
2018,4,9,16,15,394.5,158.0,0.95,22.25,343.0,106.05,85.07
2018,4,9,16,30,307.0,155.0,1.0,21.5,282.0,108.95,88.13
2018,4,9,16,45,204.0,130.0,1.0,20.75,209.5,92.58,74.66
2018,4,9,17,0,101.0,105.0,1.0,20.0,137.0,78.92,63.26
2018,4,9,17,15,83.5,80.0,1.0,19.15,103.0,61.66,48.46
2018,4,9,17,30,66.0,55.0,1.0,18.3,69.0,43.72,32.75
2018,4,9,17,45,33.0,37.0,1.0,17.45,44.0,30.03,20.53
2018,4,9,18,0,0.0,19.0,1.0,16.6,19.0,15.65,7.59
2018,4,9,18,15,1.5,11.5,1.0,16.15,11.5,9.47,0.0
2018,4,9,18,30,3.0,4.0,1.0,15.7,4.0,3.41,0.0
2018,4,9,18,45,1.5,2.0,0.95,15.25,2.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,10,5,45,50.5,11.0,1.2,12.75,14.0,30.25,0.0
2018,4,10,6,0,101.0,22.0,1.2,13.0,28.0,92.35,12.44
2018,4,10,6,15,194.0,37.0,1.3,13.4,63.0,175.27,135.26
2018,4,10,6,30,287.0,52.0,1.4,13.8,98.0,256.6,209.03
2018,4,10,6,45,313.5,67.5,1.45,14.15,135.0,306.36,253.23
2018,4,10,7,0,340.0,83.0,1.5,14.5,172.0,358.17,297.2
2018,4,10,7,15,316.5,106.5,1.55,14.85,203.5,384.81,318.37
2018,4,10,7,30,293.0,130.0,1.6,15.2,235.0,390.7,322.36
2018,4,10,7,45,217.0,159.0,1.6,15.6,243.5,373.79,306.03
2018,4,10,8,0,141.0,188.0,1.6,16.0,252.0,331.61,269.6
2018,4,10,8,15,181.5,206.5,1.65,16.3,298.5,390.58,316.05
2018,4,10,8,30,222.0,225.0,1.7,16.6,345.0,451.41,362.3
2018,4,10,8,45,295.0,237.0,1.7,16.85,411.0,557.02,441.31
2018,4,10,9,0,368.0,249.0,1.7,17.1,477.0,645.18,504.89
2018,4,10,9,15,368.0,264.5,1.75,17.35,506.0,666.68,517.92
2018,4,10,9,30,368.0,280.0,1.8,17.6,535.0,686.29,530.13
2018,4,10,9,45,284.5,319.0,1.85,17.8,522.0,645.98,497.26
2018,4,10,10,0,201.0,358.0,1.9,18.0,509.0,580.45,446.86
2018,4,10,10,15,209.5,371.5,1.85,18.15,534.5,599.73,460.08
2018,4,10,10,30,218.0,385.0,1.8,18.3,560.0,617.74,471.66
2018,4,10,10,45,183.5,399.0,1.8,18.45,549.0,591.6,450.8
2018,4,10,11,0,149.0,413.0,1.8,18.6,538.0,564.83,429.85
2018,4,10,11,15,123.0,414.5,1.8,18.65,519.0,533.28,406.07
2018,4,10,11,30,97.0,416.0,1.8,18.7,500.0,484.3,369.7
2018,4,10,11,45,74.0,394.5,1.75,18.7,459.0,434.85,332.84
2018,4,10,12,0,51.0,373.0,1.7,18.7,418.0,387.22,296.97
2018,4,10,12,15,78.0,397.5,1.75,18.6,465.5,428.66,328.82
2018,4,10,12,30,105.0,422.0,1.8,18.5,513.0,467.09,357.6
2018,4,10,12,45,116.5,421.5,1.8,18.35,521.5,477.24,365.11
2018,4,10,13,0,128.0,421.0,1.8,18.2,530.0,473.85,362.94
2018,4,10,13,15,122.5,410.0,1.85,18.05,513.0,447.78,344.01
2018,4,10,13,30,117.0,399.0,1.9,17.9,496.0,422.15,325.33
2018,4,10,13,45,122.5,388.0,1.9,17.7,486.5,403.7,311.9
2018,4,10,14,0,128.0,377.0,1.9,17.5,477.0,384.58,297.69
2018,4,10,14,15,87.5,305.5,1.95,17.25,372.5,293.48,228.49
2018,4,10,14,30,47.0,234.0,2.0,17.0,268.0,211.46,165.13
2018,4,10,14,45,24.5,174.5,2.0,16.75,192.0,151.67,118.12
2018,4,10,15,0,2.0,115.0,2.0,16.5,116.0,95.91,73.69
2018,4,10,15,15,66.5,173.5,2.0,16.5,212.5,155.06,119.83
2018,4,10,15,30,131.0,232.0,2.0,16.5,309.0,197.28,150.8
2018,4,10,15,45,149.5,225.0,2.1,16.05,306.0,180.63,137.19
2018,4,10,16,0,168.0,218.0,2.2,15.6,303.0,160.89,123.69
2018,4,10,16,15,134.5,190.0,2.25,15.35,253.5,132.6,110.52
2018,4,10,16,30,101.0,162.0,2.3,15.1,204.0,115.36,96.09
2018,4,10,16,45,61.0,114.5,2.3,14.9,139.0,88.53,72.96
2018,4,10,17,0,21.0,67.0,2.3,14.7,74.0,54.65,43.19
2018,4,10,17,15,11.0,51.5,2.2,14.35,55.0,42.63,32.54
2018,4,10,17,30,1.0,36.0,2.1,14.0,36.0,29.73,20.93
2018,4,10,17,45,1.5,31.0,2.0,13.7,31.0,25.6,16.99
2018,4,10,18,0,2.0,26.0,1.9,13.4,26.0,21.48,12.77
2018,4,10,18,15,3.5,16.5,1.85,13.05,16.5,13.62,1.87
2018,4,10,18,30,5.0,7.0,1.8,12.7,7.0,5.97,0.0
2018,4,10,18,45,2.5,3.5,1.75,12.35,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,11,5,45,15.5,11.0,1.45,10.4,12.0,15.8,0.0
2018,4,11,6,0,31.0,22.0,1.4,10.5,24.0,44.12,11.14
2018,4,11,6,15,42.5,39.5,1.45,10.8,45.0,75.84,56.89
2018,4,11,6,30,54.0,57.0,1.5,11.1,66.0,102.98,82.45
2018,4,11,6,45,130.0,76.0,1.6,11.4,108.0,174.14,145.18
2018,4,11,7,0,206.0,95.0,1.7,11.7,150.0,266.08,224.03
2018,4,11,7,15,290.0,103.0,1.65,12.0,198.5,343.67,289.3
2018,4,11,7,30,374.0,111.0,1.6,12.3,247.0,447.39,372.74
2018,4,11,7,45,427.5,124.0,1.55,12.6,302.0,521.13,429.17
2018,4,11,8,0,481.0,137.0,1.5,12.9,357.0,597.44,485.66
2018,4,11,8,15,432.0,169.5,1.35,13.15,384.0,607.3,487.95
2018,4,11,8,30,383.0,202.0,1.2,13.4,411.0,590.89,471.6
2018,4,11,8,45,417.0,213.0,1.1,13.7,458.5,664.44,522.77
2018,4,11,9,0,451.0,224.0,1.0,14.0,506.0,717.42,557.09
2018,4,11,9,15,506.5,221.5,1.1,14.35,558.0,775.82,597.57
2018,4,11,9,30,562.0,219.0,1.2,14.7,610.0,833.48,636.8
2018,4,11,9,45,504.5,255.0,1.25,15.1,619.5,817.95,621.96
2018,4,11,10,0,447.0,291.0,1.3,15.5,629.0,797.62,604.87
2018,4,11,10,15,311.5,339.5,1.45,15.6,579.5,688.88,526.4
2018,4,11,10,30,176.0,388.0,1.6,15.7,530.0,577.55,444.02
2018,4,11,10,45,173.5,401.0,1.8,15.8,544.0,582.78,448.82
2018,4,11,11,0,171.0,414.0,2.0,15.9,558.0,586.83,451.78
2018,4,11,11,15,211.5,417.5,2.15,15.75,598.5,621.95,478.83
2018,4,11,11,30,252.0,421.0,2.3,15.6,639.0,671.67,515.68
2018,4,11,11,45,377.5,380.0,2.45,15.5,709.5,735.26,564.95
2018,4,11,12,0,503.0,339.0,2.6,15.4,780.0,806.03,618.01
2018,4,11,12,15,560.5,313.0,2.7,15.3,803.5,808.87,621.33
2018,4,11,12,30,618.0,287.0,2.8,15.2,827.0,807.35,621.93
2018,4,11,12,45,603.5,290.5,2.9,15.1,813.0,767.3,593.44
2018,4,11,13,0,589.0,294.0,3.0,15.0,799.0,725.92,563.77
2018,4,11,13,15,564.5,295.0,3.0,14.95,771.0,675.21,526.12
2018,4,11,13,30,540.0,296.0,3.0,14.9,743.0,624.99,488.25
2018,4,11,13,45,429.0,318.0,3.0,14.85,666.5,539.98,422.9
2018,4,11,14,0,318.0,340.0,3.0,14.8,590.0,462.15,362.49
2018,4,11,14,15,208.0,325.0,3.0,14.65,486.0,369.74,290.86
2018,4,11,14,30,98.0,310.0,3.0,14.5,382.0,292.04,230.38
2018,4,11,14,45,156.5,297.0,2.95,14.35,405.0,293.14,230.24
2018,4,11,15,0,215.0,284.0,2.9,14.2,428.0,286.75,222.73
2018,4,11,15,15,387.0,230.5,2.9,14.2,468.0,267.77,200.09
2018,4,11,15,30,559.0,177.0,2.9,14.2,508.0,231.54,161.55
2018,4,11,15,45,527.0,169.0,2.85,13.9,460.5,180.18,121.83
2018,4,11,16,0,495.0,161.0,2.8,13.6,413.0,132.86,92.75
2018,4,11,16,15,555.5,133.5,2.75,13.5,388.5,92.39,76.29
2018,4,11,16,30,616.0,106.0,2.7,13.4,364.0,76.67,62.75
2018,4,11,16,45,429.5,109.0,2.7,13.25,277.5,77.4,63.63
2018,4,11,17,0,243.0,112.0,2.7,13.1,191.0,81.62,67.51
2018,4,11,17,15,143.0,94.5,2.65,12.9,139.0,71.64,58.63
2018,4,11,17,30,43.0,77.0,2.6,12.7,87.0,59.75,47.83
2018,4,11,17,45,38.5,58.0,2.55,12.5,65.0,45.6,34.78
2018,4,11,18,0,34.0,39.0,2.5,12.3,43.0,31.24,21.3
2018,4,11,18,15,36.5,26.0,2.65,12.15,28.5,20.61,6.91
2018,4,11,18,30,39.0,13.0,2.8,12.0,14.0,11.1,0.0
2018,4,11,18,45,19.5,6.5,2.9,11.85,7.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.7,7.7,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.7,8.1,1.0,0.0,0.0
2018,4,12,5,45,38.0,13.5,1.75,8.5,16.0,27.25,0.0
2018,4,12,6,0,73.0,26.0,1.8,8.9,31.0,78.33,34.17
2018,4,12,6,15,219.0,42.0,2.0,9.35,75.0,194.27,155.26
2018,4,12,6,30,365.0,58.0,2.2,9.8,119.0,309.24,257.23
2018,4,12,6,45,447.5,67.5,2.35,10.2,169.5,394.11,331.47
2018,4,12,7,0,530.0,77.0,2.5,10.6,220.0,485.72,408.67
2018,4,12,7,15,583.5,84.5,2.55,10.85,273.0,559.87,468.87
2018,4,12,7,30,637.0,92.0,2.6,11.1,326.0,636.64,527.93
2018,4,12,7,45,674.5,97.5,2.7,11.4,379.0,700.08,574.53
2018,4,12,8,0,712.0,103.0,2.8,11.7,432.0,763.76,620.12
2018,4,12,8,15,626.0,134.0,2.8,11.95,446.5,747.09,604.63
2018,4,12,8,30,540.0,165.0,2.8,12.2,461.0,712.63,576.47
2018,4,12,8,45,467.5,203.0,2.8,12.4,475.0,700.43,563.41
2018,4,12,9,0,395.0,241.0,2.8,12.6,489.0,660.5,530.03
2018,4,12,9,15,358.0,267.5,2.75,12.85,504.0,658.67,525.58
2018,4,12,9,30,321.0,294.0,2.7,13.1,519.0,653.51,518.47
2018,4,12,9,45,319.5,314.0,2.7,13.3,547.5,673.94,531.71
2018,4,12,10,0,318.0,334.0,2.7,13.5,576.0,692.37,543.25
2018,4,12,10,15,319.0,343.5,2.7,13.7,594.0,699.9,547.19
2018,4,12,10,30,320.0,353.0,2.7,13.9,612.0,705.62,549.96
2018,4,12,10,45,362.5,351.5,2.7,14.05,652.0,739.55,574.44
2018,4,12,11,0,405.0,350.0,2.7,14.2,692.0,788.06,608.41
2018,4,12,11,15,356.5,361.5,2.7,14.3,666.5,723.7,560.42
2018,4,12,11,30,308.0,373.0,2.7,14.4,641.0,676.09,524.62
2018,4,12,11,45,315.5,383.0,2.7,14.5,659.0,679.37,526.73
2018,4,12,12,0,323.0,393.0,2.7,14.6,677.0,680.33,526.82
2018,4,12,12,15,452.0,340.5,2.8,14.6,737.0,738.3,571.97
2018,4,12,12,30,581.0,288.0,2.9,14.6,797.0,774.68,600.71
2018,4,12,12,45,692.5,238.5,2.95,14.6,839.0,791.99,614.78
2018,4,12,13,0,804.0,189.0,3.0,14.6,881.0,791.58,615.96
2018,4,12,13,15,785.5,193.0,3.1,14.55,857.5,743.84,580.55
2018,4,12,13,30,767.0,197.0,3.2,14.5,834.0,691.16,541.1
2018,4,12,13,45,774.5,188.0,3.25,14.4,815.0,642.76,504.04
2018,4,12,14,0,782.0,179.0,3.3,14.3,796.0,591.91,463.84
2018,4,12,14,15,737.5,188.0,3.3,14.2,751.0,527.68,411.97
2018,4,12,14,30,693.0,197.0,3.3,14.1,706.0,466.68,361.55
2018,4,12,14,45,709.0,180.5,3.3,13.95,678.0,412.43,314.64
2018,4,12,15,0,725.0,164.0,3.3,13.8,650.0,355.59,264.11
2018,4,12,15,15,728.0,153.5,3.3,13.8,614.0,297.56,212.03
2018,4,12,15,30,731.0,143.0,3.3,13.8,578.0,238.72,160.26
2018,4,12,15,45,709.0,136.5,3.3,13.45,530.0,179.13,113.46
2018,4,12,16,0,687.0,130.0,3.3,13.1,482.0,122.29,79.21
2018,4,12,16,15,658.0,122.5,3.2,12.85,431.0,86.68,71.47
2018,4,12,16,30,629.0,115.0,3.1,12.6,380.0,83.4,68.91
2018,4,12,16,45,585.5,106.0,3.05,12.35,327.0,78.64,64.94
2018,4,12,17,0,542.0,97.0,3.0,12.1,274.0,73.69,60.7
2018,4,12,17,15,478.0,87.0,2.75,11.75,222.5,64.64,52.66
2018,4,12,17,30,414.0,77.0,2.5,11.4,171.0,57.78,46.34
2018,4,12,17,45,322.5,63.5,2.3,11.0,125.0,48.07,37.23
2018,4,12,18,0,231.0,50.0,2.1,10.6,79.0,38.19,27.57
2018,4,12,18,15,134.0,31.5,2.0,10.3,46.5,24.38,10.42
2018,4,12,18,30,37.0,13.0,1.9,10.0,14.0,11.1,0.0
2018,4,12,18,45,18.5,6.5,1.85,9.7,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.4,6.85,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.4,7.4,2.0,0.0,0.0
2018,4,13,5,45,43.0,14.5,1.45,7.95,17.5,30.2,0.0
2018,4,13,6,0,82.0,27.0,1.5,8.5,33.0,84.46,44.86
2018,4,13,6,15,220.0,43.0,1.6,9.1,77.0,195.49,157.12
2018,4,13,6,30,358.0,59.0,1.7,9.7,121.0,306.04,254.46
2018,4,13,6,45,444.0,68.5,1.8,10.3,172.0,393.03,329.56
2018,4,13,7,0,530.0,78.0,1.9,10.9,223.0,486.82,407.36
2018,4,13,7,15,585.0,85.0,2.05,11.5,276.5,561.46,467.02
2018,4,13,7,30,640.0,92.0,2.2,12.1,330.0,638.8,525.63
2018,4,13,7,45,678.5,97.0,2.35,12.65,383.0,702.48,571.64
2018,4,13,8,0,717.0,102.0,2.5,13.2,436.0,766.46,616.67
2018,4,13,8,15,744.0,107.0,2.5,13.65,487.0,820.08,652.21
2018,4,13,8,30,771.0,112.0,2.5,14.1,538.0,872.35,686.02
2018,4,13,8,45,791.0,115.5,2.5,14.55,585.0,908.62,707.89
2018,4,13,9,0,811.0,119.0,2.5,15.0,632.0,948.34,731.99
2018,4,13,9,15,829.5,120.5,2.45,15.35,675.0,981.48,751.0
2018,4,13,9,30,848.0,122.0,2.4,15.7,718.0,1011.44,767.69
2018,4,13,9,45,864.0,121.5,2.35,16.05,755.5,1033.17,778.77
2018,4,13,10,0,880.0,121.0,2.3,16.4,793.0,1038.13,778.82
2018,4,13,10,15,887.5,123.0,2.25,16.7,822.5,1046.39,781.52
2018,4,13,10,30,895.0,125.0,2.2,17.0,852.0,1050.69,781.69
2018,4,13,10,45,900.0,126.5,2.2,17.25,874.0,1047.91,778.22
2018,4,13,11,0,905.0,128.0,2.2,17.5,896.0,1041.12,772.36
2018,4,13,11,15,907.5,129.5,2.2,17.7,910.5,1027.86,762.63
2018,4,13,11,30,910.0,131.0,2.2,17.9,925.0,1010.68,750.53
2018,4,13,11,45,909.0,133.0,2.2,18.15,930.5,986.89,734.08
2018,4,13,12,0,908.0,135.0,2.2,18.4,936.0,959.51,715.39
2018,4,13,12,15,880.0,148.5,2.2,18.5,923.5,915.54,686.04
2018,4,13,12,30,852.0,162.0,2.2,18.6,911.0,880.61,662.78
2018,4,13,12,45,848.0,162.0,2.2,18.7,900.5,839.81,635.29
2018,4,13,13,0,844.0,162.0,2.2,18.8,890.0,796.48,604.92
2018,4,13,13,15,865.0,147.5,2.15,18.85,881.0,755.61,575.42
2018,4,13,13,30,886.0,133.0,2.1,18.9,872.0,706.31,539.24
2018,4,13,13,45,877.5,133.0,2.1,18.9,846.5,653.06,499.1
2018,4,13,14,0,869.0,133.0,2.1,18.9,821.0,600.24,458.01
2018,4,13,14,15,845.0,136.0,2.1,18.85,782.5,538.23,409.01
2018,4,13,14,30,821.0,139.0,2.1,18.8,744.0,477.12,359.25
2018,4,13,14,45,814.5,134.0,2.05,18.7,708.0,417.43,308.85
2018,4,13,15,0,808.0,129.0,2.0,18.6,672.0,357.39,256.87
2018,4,13,15,15,797.5,123.5,2.0,18.6,630.5,295.86,203.28
2018,4,13,15,30,787.0,118.0,2.0,18.6,589.0,234.98,151.36
2018,4,13,15,45,765.0,114.0,1.9,18.25,540.5,168.69,100.32
