Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,14,45,753.0,157.0,1.35,23.85,706.5,397.56,285.71
2018,4,23,15,0,740.0,151.0,1.4,23.6,667.0,338.12,236.62
2018,4,23,15,15,721.0,143.5,1.4,23.6,620.0,277.03,185.71
2018,4,23,15,30,702.0,136.0,1.4,23.6,573.0,217.86,137.62
2018,4,23,15,45,710.5,122.5,1.5,22.75,535.0,159.75,94.1
2018,4,23,16,0,719.0,109.0,1.6,21.9,497.0,100.67,60.88
2018,4,23,16,15,703.5,105.0,1.65,21.25,453.5,73.67,57.85
2018,4,23,16,30,688.0,101.0,1.7,20.6,410.0,72.59,57.32
2018,4,23,16,45,648.5,94.5,1.7,19.95,357.0,69.33,54.84
2018,4,23,17,0,609.0,88.0,1.7,19.3,304.0,65.94,52.19
2018,4,23,17,15,552.5,81.0,1.65,18.5,252.5,61.92,48.9
2018,4,23,17,30,496.0,74.0,1.6,17.7,201.0,57.84,45.4
2018,4,23,17,45,414.5,64.0,1.6,16.85,153.5,48.64,37.17
2018,4,23,18,0,333.0,54.0,1.6,16.0,106.0,41.32,30.32
2018,4,23,18,15,224.0,39.0,1.55,15.45,68.0,30.05,19.31
2018,4,23,18,30,115.0,24.0,1.5,14.9,30.0,18.62,0.0
2018,4,23,18,45,57.5,12.0,1.5,14.3,15.0,10.24,0.0
2018,4,23,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,15,33.5,6.5,1.0,10.2,7.0,0.0,0.0
2018,4,24,5,30,67.0,13.0,1.0,10.7,14.0,35.33,0.0
2018,4,24,5,45,184.5,27.0,1.05,11.2,45.5,128.42,62.61
2018,4,24,6,0,302.0,41.0,1.1,11.7,77.0,216.73,169.9
2018,4,24,6,15,317.0,49.5,1.1,12.15,104.0,249.62,203.6
2018,4,24,6,30,332.0,58.0,1.1,12.6,131.0,284.4,235.76
2018,4,24,6,45,173.0,81.5,1.1,13.1,120.0,213.31,177.27
2018,4,24,7,0,14.0,105.0,1.1,13.6,109.0,104.46,83.7
2018,4,24,7,15,42.5,129.0,1.1,14.05,145.5,159.44,130.45
2018,4,24,7,30,71.0,153.0,1.1,14.5,182.0,207.67,170.18
2018,4,24,7,45,174.5,166.0,1.05,15.0,251.0,321.98,263.61
2018,4,24,8,0,278.0,179.0,1.0,15.5,320.0,446.41,360.04
2018,4,24,8,15,451.0,166.5,1.0,16.0,422.0,612.91,484.43
2018,4,24,8,30,624.0,154.0,1.0,16.5,524.0,778.72,599.58
2018,4,24,8,45,735.5,132.0,1.0,17.0,601.0,873.38,658.91
2018,4,24,9,0,847.0,110.0,1.0,17.5,678.0,963.69,714.03
2018,4,24,9,15,859.5,112.5,1.0,17.95,719.0,991.74,727.87
2018,4,24,9,30,872.0,115.0,1.0,18.4,760.0,1004.19,732.61
2018,4,24,9,45,881.5,116.5,1.05,18.8,794.5,1020.85,741.48
2018,4,24,10,0,891.0,118.0,1.1,19.2,829.0,1033.78,748.01
2018,4,24,10,15,898.0,119.5,1.15,19.5,857.5,1040.35,750.99
2018,4,24,10,30,905.0,121.0,1.2,19.8,886.0,1042.96,751.71
2018,4,24,10,45,909.5,122.0,1.25,20.05,907.0,1038.56,748.37
2018,4,24,11,0,914.0,123.0,1.3,20.3,928.0,1030.17,742.73
2018,4,24,11,15,916.5,123.5,1.35,20.45,941.0,1015.4,733.5
2018,4,24,11,30,919.0,124.0,1.4,20.6,954.0,996.78,721.96
2018,4,24,11,45,921.0,123.5,1.45,20.75,959.5,973.0,707.18
2018,4,24,12,0,923.0,123.0,1.5,20.9,965.0,945.61,690.09
2018,4,24,12,15,925.0,121.0,1.55,21.0,963.0,913.35,669.91
2018,4,24,12,30,927.0,119.0,1.6,21.1,961.0,877.75,647.42
2018,4,24,12,45,928.0,117.0,1.65,21.15,951.5,838.16,622.18
2018,4,24,13,0,929.0,115.0,1.7,21.2,942.0,795.55,594.63
2018,4,24,13,15,920.0,116.5,1.75,21.15,922.0,746.14,560.41
2018,4,24,13,30,911.0,118.0,1.8,21.1,902.0,694.87,523.57
2018,4,24,13,45,899.0,119.5,1.85,21.1,874.5,640.22,483.04
2018,4,24,14,0,887.0,121.0,1.9,21.1,847.0,584.52,440.4
2018,4,24,14,15,887.0,115.5,1.9,20.9,817.5,528.41,396.06
2018,4,24,14,30,887.0,110.0,1.9,20.7,788.0,470.58,348.73
2018,4,24,14,45,873.5,109.0,1.95,20.5,748.5,409.74,297.77
2018,4,24,15,0,860.0,108.0,2.0,20.3,709.0,349.12,245.67
2018,4,24,15,15,838.0,107.0,2.0,20.3,662.5,281.83,188.16
2018,4,24,15,30,816.0,106.0,2.0,20.3,616.0,220.78,137.22
2018,4,24,15,45,799.5,102.0,1.95,19.6,569.0,160.37,92.34
2018,4,24,16,0,783.0,98.0,1.9,18.9,522.0,101.8,61.43
2018,4,24,16,15,741.5,97.0,1.9,18.4,467.0,68.76,54.29
2018,4,24,16,30,700.0,96.0,1.9,17.9,412.0,69.14,54.96
2018,4,24,16,45,668.0,89.5,1.9,17.35,361.0,65.82,52.37
2018,4,24,17,0,636.0,83.0,1.9,16.8,310.0,62.35,49.57
2018,4,24,17,15,564.0,76.0,1.85,16.05,253.0,57.99,45.93
2018,4,24,17,30,492.0,69.0,1.8,15.3,196.0,53.6,42.11
2018,4,24,17,45,421.5,59.0,1.7,14.55,150.5,46.69,35.84
2018,4,24,18,0,351.0,49.0,1.6,13.8,105.0,39.61,29.16
2018,4,24,18,15,252.5,36.5,1.55,13.25,69.0,28.24,18.15
2018,4,24,18,30,154.0,24.0,1.5,12.7,33.0,18.68,0.0
2018,4,24,18,45,77.0,12.0,1.45,12.2,16.5,10.24,0.0
2018,4,24,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,5,15,26.5,5.5,1.2,8.6,6.0,0.0,0.0
2018,4,25,5,30,53.0,11.0,1.3,9.1,12.0,28.57,0.0
2018,4,25,5,45,63.0,19.0,1.4,9.55,24.0,55.9,28.43
2018,4,25,6,0,73.0,27.0,1.5,10.0,36.0,73.78,56.0
2018,4,25,6,15,36.5,41.0,1.45,10.4,45.5,65.22,50.55
2018,4,25,6,30,0.0,55.0,1.4,10.8,55.0,46.76,34.81
2018,4,25,6,45,0.5,76.0,1.4,11.2,76.0,66.73,52.18
2018,4,25,7,0,1.0,97.0,1.4,11.6,97.0,86.62,69.14
2018,4,25,7,15,8.0,119.0,1.35,12.05,122.0,112.24,90.81
2018,4,25,7,30,15.0,141.0,1.3,12.5,147.0,138.34,112.46
2018,4,25,7,45,38.5,171.0,1.25,12.95,190.0,200.49,163.88
2018,4,25,8,0,62.0,201.0,1.2,13.4,233.0,252.77,205.81
2018,4,25,8,15,164.5,212.0,1.2,14.0,307.5,372.07,301.77
2018,4,25,8,30,267.0,223.0,1.2,14.6,382.0,499.34,398.91
2018,4,25,8,45,504.5,183.5,1.15,15.15,513.0,703.76,550.13
2018,4,25,9,0,742.0,144.0,1.1,15.7,644.0,906.85,685.31
2018,4,25,9,15,795.5,132.5,1.1,16.2,698.0,950.69,708.53
2018,4,25,9,30,849.0,121.0,1.1,16.7,752.0,999.34,736.61
2018,4,25,9,45,858.0,123.0,1.1,17.25,786.0,1003.17,735.47
2018,4,25,10,0,867.0,125.0,1.1,17.8,820.0,1015.87,740.77
2018,4,25,10,15,873.0,127.5,1.1,18.2,847.5,1022.29,742.47
2018,4,25,10,30,879.0,130.0,1.1,18.6,875.0,1024.82,741.95
2018,4,25,10,45,882.5,131.5,1.15,19.0,895.0,1019.95,737.92
2018,4,25,11,0,886.0,133.0,1.2,19.4,915.0,1011.2,731.66
2018,4,25,11,15,887.5,134.0,1.3,19.65,927.5,996.2,722.87
2018,4,25,11,30,889.0,135.0,1.4,19.9,940.0,977.49,711.73
2018,4,25,11,45,889.0,136.0,1.45,20.1,945.0,953.8,696.74
2018,4,25,12,0,889.0,137.0,1.5,20.3,950.0,926.68,679.54
2018,4,25,12,15,889.0,136.0,1.6,20.35,947.0,894.5,659.97
2018,4,25,12,30,889.0,135.0,1.7,20.4,944.0,859.23,638.11
2018,4,25,12,45,888.0,133.5,1.75,20.5,934.0,819.8,612.52
2018,4,25,13,0,887.0,132.0,1.8,20.6,924.0,777.65,584.48
2018,4,25,13,15,881.5,131.5,1.85,20.55,905.5,730.66,551.35
2018,4,25,13,30,876.0,131.0,1.9,20.5,887.0,681.67,515.86
2018,4,25,13,45,868.0,130.5,1.95,20.45,861.0,629.42,476.9
2018,4,25,14,0,860.0,130.0,2.0,20.4,835.0,575.84,435.67
2018,4,25,14,15,849.0,129.0,2.0,20.2,802.5,519.05,390.68
2018,4,25,14,30,838.0,128.0,2.0,20.0,770.0,460.94,343.21
2018,4,25,14,45,823.0,126.5,2.05,19.8,731.0,400.85,292.91
2018,4,25,15,0,808.0,125.0,2.1,19.6,692.0,341.36,241.86
2018,4,25,15,15,791.5,122.0,2.1,19.6,648.5,281.28,189.91
2018,4,25,15,30,775.0,119.0,2.1,19.6,605.0,222.57,140.74
2018,4,25,15,45,750.5,116.0,2.15,18.85,556.5,158.31,93.04
2018,4,25,16,0,726.0,113.0,2.2,18.1,508.0,102.46,63.63
2018,4,25,16,15,692.5,110.0,2.2,17.55,457.0,76.7,61.35
2018,4,25,16,30,659.0,107.0,2.2,17.0,406.0,76.25,61.34
2018,4,25,16,45,617.0,100.5,2.25,16.4,353.5,73.16,58.99
2018,4,25,17,0,575.0,94.0,2.3,15.8,301.0,69.97,56.48
2018,4,25,17,15,519.5,86.0,2.25,15.05,250.0,65.38,52.66
2018,4,25,17,30,464.0,78.0,2.2,14.3,199.0,58.41,46.55
2018,4,25,17,45,385.5,67.0,2.2,13.55,152.0,50.58,39.45
2018,4,25,18,0,307.0,56.0,2.2,12.8,105.0,42.62,31.96
2018,4,25,18,15,206.5,40.0,2.15,12.35,68.0,30.71,20.43
2018,4,25,18,30,106.0,24.0,2.1,11.9,31.0,18.58,0.96
2018,4,25,18,45,53.0,12.0,2.0,11.4,15.5,10.24,0.0
2018,4,25,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,26,5,15,8.5,4.0,1.4,8.35,4.0,0.0,0.0
2018,4,26,5,30,17.0,8.0,1.5,8.7,8.0,12.98,0.0
2018,4,26,5,45,111.5,23.5,1.65,9.1,36.5,93.66,56.03
2018,4,26,6,0,206.0,39.0,1.8,9.5,65.0,166.72,132.88
2018,4,26,6,15,118.5,46.0,1.8,9.9,62.5,124.78,101.81
2018,4,26,6,30,31.0,53.0,1.8,10.3,60.0,67.01,52.87
2018,4,26,6,45,15.5,65.0,1.8,10.7,68.5,69.9,55.39
2018,4,26,7,0,0.0,77.0,1.8,11.1,77.0,65.38,51.03
2018,4,26,7,15,3.0,103.5,1.8,11.5,105.0,92.36,74.02
2018,4,26,7,30,6.0,130.0,1.8,11.9,133.0,119.7,96.87
2018,4,26,7,45,60.5,173.5,1.8,12.35,204.5,220.86,182.12
2018,4,26,8,0,115.0,217.0,1.8,12.8,276.0,333.19,272.89
2018,4,26,8,15,396.0,180.0,1.8,13.2,412.5,578.18,468.2
2018,4,26,8,30,677.0,143.0,1.8,13.6,549.0,813.38,639.49
2018,4,26,8,45,739.5,133.0,1.8,14.05,607.5,876.44,678.24
2018,4,26,9,0,802.0,123.0,1.8,14.5,666.0,933.32,713.64
2018,4,26,9,15,821.0,123.0,1.8,14.9,707.5,963.99,730.94
2018,4,26,9,30,840.0,123.0,1.8,15.3,749.0,991.55,746.34
2018,4,26,9,45,857.5,121.0,1.8,15.7,785.5,999.36,748.67
2018,4,26,10,0,875.0,119.0,1.8,16.1,822.0,1016.33,757.38
2018,4,26,10,15,883.0,120.0,1.85,16.4,850.5,1023.25,760.47
2018,4,26,10,30,891.0,121.0,1.9,16.7,879.0,1026.3,761.28
2018,4,26,10,45,897.0,121.0,1.95,16.95,900.0,1022.41,757.89
2018,4,26,11,0,903.0,121.0,2.0,17.2,921.0,1014.6,752.15
2018,4,26,11,15,906.0,122.0,2.05,17.35,934.5,1000.95,743.02
2018,4,26,11,30,909.0,123.0,2.1,17.5,948.0,983.48,731.5
2018,4,26,11,45,910.5,123.0,2.15,17.6,953.5,959.95,716.19
2018,4,26,12,0,912.0,123.0,2.2,17.7,959.0,932.88,698.54
2018,4,26,12,15,912.0,122.5,2.25,17.7,956.5,900.64,677.64
2018,4,26,12,30,912.0,122.0,2.3,17.7,954.0,865.21,654.45
2018,4,26,12,45,910.5,121.5,2.35,17.7,944.5,825.57,628.17
2018,4,26,13,0,909.0,121.0,2.4,17.7,935.0,783.16,599.68
2018,4,26,13,15,905.5,120.0,2.45,17.6,917.0,736.34,565.83
2018,4,26,13,30,902.0,119.0,2.5,17.5,899.0,687.29,529.42
2018,4,26,13,45,897.0,117.5,2.55,17.4,874.5,634.91,489.43
2018,4,26,14,0,892.0,116.0,2.6,17.3,850.0,580.86,446.85
2018,4,26,14,15,884.0,114.5,2.6,17.05,818.0,523.93,400.69
2018,4,26,14,30,876.0,113.0,2.6,16.8,786.0,466.12,352.26
2018,4,26,14,45,866.0,110.5,2.65,16.6,748.0,406.19,300.7
2018,4,26,15,0,856.0,108.0,2.7,16.4,710.0,346.13,247.78
2018,4,26,15,15,841.0,105.5,2.7,16.4,666.5,279.69,189.53
2018,4,26,15,30,826.0,103.0,2.7,16.4,623.0,218.75,137.46
2018,4,26,15,45,807.0,99.5,2.7,15.8,575.0,158.0,91.75
2018,4,26,16,0,788.0,96.0,2.7,15.2,527.0,99.41,60.76
2018,4,26,16,15,761.5,92.5,2.7,14.8,476.0,72.06,57.98
2018,4,26,16,30,735.0,89.0,2.7,14.4,425.0,64.62,51.74
2018,4,26,16,45,699.0,84.5,2.65,14.05,372.5,62.45,50.07
2018,4,26,17,0,663.0,80.0,2.6,13.7,320.0,60.23,48.31
2018,4,26,17,15,611.0,74.0,2.5,13.25,267.5,56.69,45.3
2018,4,26,17,30,559.0,68.0,2.4,12.8,215.0,53.12,42.13
2018,4,26,17,45,483.0,59.0,2.3,12.35,166.0,46.88,36.37
2018,4,26,18,0,407.0,50.0,2.2,11.9,117.0,40.54,30.29
2018,4,26,18,15,292.0,38.5,2.1,11.55,77.5,29.85,19.9
2018,4,26,18,30,177.0,27.0,2.0,11.2,38.0,21.0,3.77
2018,4,26,18,45,91.5,14.0,1.9,10.85,19.5,11.95,0.0
2018,4,26,19,0,6.0,1.0,1.8,10.5,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,1.8,10.4,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,15,36.0,8.0,0.95,10.85,9.0,0.0,0.0
2018,4,27,5,30,72.0,16.0,1.0,11.3,18.0,39.72,0.0
2018,4,27,5,45,154.0,28.5,1.05,11.75,45.0,119.93,76.66
2018,4,27,6,0,236.0,41.0,1.1,12.2,72.0,183.28,144.98
2018,4,27,6,15,239.0,54.5,1.15,12.6,98.0,213.17,174.19
2018,4,27,6,30,242.0,68.0,1.2,13.0,124.0,243.2,201.59
2018,4,27,6,45,172.0,92.5,1.25,13.35,137.5,225.29,187.24
2018,4,27,7,0,102.0,117.0,1.3,13.7,151.0,199.62,165.07
2018,4,27,7,15,158.5,137.5,1.3,14.1,200.5,266.96,221.22
2018,4,27,7,30,215.0,158.0,1.3,14.5,250.0,354.48,291.19
2018,4,27,7,45,152.5,174.5,1.3,14.9,244.0,312.38,254.86
2018,4,27,8,0,90.0,191.0,1.3,15.3,238.0,264.14,213.95
2018,4,27,8,15,173.5,222.0,1.35,15.7,323.0,390.33,314.27
2018,4,27,8,30,257.0,253.0,1.4,16.1,408.0,523.1,414.16
2018,4,27,8,45,206.0,273.5,1.4,16.45,403.5,482.41,379.93
2018,4,27,9,0,155.0,294.0,1.4,16.8,399.0,457.57,358.57
2018,4,27,9,15,147.0,318.0,1.45,17.05,422.5,475.67,370.72
2018,4,27,9,30,139.0,342.0,1.5,17.3,446.0,492.48,381.54
2018,4,27,9,45,93.0,317.5,1.55,17.6,388.5,397.73,309.21
2018,4,27,10,0,47.0,293.0,1.6,17.9,331.0,324.19,252.0
2018,4,27,10,15,57.0,312.0,1.65,18.05,359.5,351.35,272.81
2018,4,27,10,30,67.0,331.0,1.7,18.2,388.0,377.89,292.48
2018,4,27,10,45,102.0,374.5,1.75,18.4,464.0,471.81,362.22
2018,4,27,11,0,137.0,418.0,1.8,18.6,540.0,544.14,414.29
2018,4,27,11,15,175.0,413.0,1.8,18.65,571.0,568.41,431.97
2018,4,27,11,30,213.0,408.0,1.8,18.7,602.0,590.52,448.29
2018,4,27,11,45,256.5,417.5,1.85,18.8,652.5,642.55,485.44
2018,4,27,12,0,300.0,427.0,1.9,18.9,703.0,675.41,508.68
2018,4,27,12,15,340.5,404.0,1.95,18.9,716.0,671.68,507.0
2018,4,27,12,30,381.0,381.0,2.0,18.9,729.0,664.57,503.09
2018,4,27,12,45,317.5,402.5,2.05,18.9,690.5,611.92,464.28
2018,4,27,13,0,254.0,424.0,2.1,18.9,652.0,562.27,427.57
2018,4,27,13,15,252.0,412.0,2.1,18.8,634.5,531.1,405.22
2018,4,27,13,30,250.0,400.0,2.1,18.7,617.0,499.77,382.3
2018,4,27,13,45,272.0,387.0,2.15,18.65,616.5,481.7,369.03
2018,4,27,14,0,294.0,374.0,2.2,18.6,616.0,461.07,353.24
2018,4,27,14,15,404.0,321.5,2.25,18.45,640.5,450.13,344.09
2018,4,27,14,30,514.0,269.0,2.3,18.3,665.0,427.12,323.8
2018,4,27,14,45,531.0,247.0,2.35,18.1,638.5,379.98,284.53
2018,4,27,15,0,548.0,225.0,2.4,17.9,612.0,330.68,242.48
2018,4,27,15,15,543.5,211.5,2.4,17.9,575.0,280.05,199.3
2018,4,27,15,30,539.0,198.0,2.4,17.9,538.0,229.86,157.56
2018,4,27,15,45,497.0,190.0,2.4,17.4,485.0,179.69,121.33
2018,4,27,16,0,455.0,182.0,2.4,16.9,432.0,134.83,96.55
2018,4,27,16,15,496.5,155.0,2.4,16.55,403.5,103.66,84.88
2018,4,27,16,30,538.0,128.0,2.4,16.2,375.0,88.82,72.44
2018,4,27,16,45,538.5,112.5,2.4,15.85,334.0,80.94,65.91
2018,4,27,17,0,539.0,97.0,2.4,15.5,293.0,71.67,58.03
2018,4,27,17,15,497.5,89.0,2.3,15.05,247.5,67.35,54.4
2018,4,27,17,30,456.0,81.0,2.2,14.6,202.0,60.4,48.27
2018,4,27,17,45,396.0,69.5,2.05,14.15,158.0,52.39,41.0
2018,4,27,18,0,336.0,58.0,1.9,13.7,114.0,44.19,33.29
2018,4,27,18,15,228.5,43.5,1.8,13.25,75.5,33.37,22.85
2018,4,27,18,30,121.0,29.0,1.7,12.8,37.0,22.47,6.02
2018,4,27,18,45,62.0,15.0,1.55,12.3,19.0,12.8,0.0
2018,4,27,19,0,3.0,1.0,1.4,11.8,1.0,0.0,0.0
2018,4,27,19,15,1.5,0.5,1.4,11.65,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,28,5,15,28.5,7.5,1.2,11.45,8.5,0.0,0.0
2018,4,28,5,30,57.0,15.0,1.3,11.8,17.0,33.44,0.0
2018,4,28,5,45,51.0,24.5,1.45,12.2,28.5,52.25,32.04
2018,4,28,6,0,45.0,34.0,1.6,12.6,40.0,60.69,45.11
2018,4,28,6,15,49.5,52.5,1.7,12.9,62.0,85.99,67.89
2018,4,28,6,30,54.0,71.0,1.8,13.2,84.0,101.14,81.68
2018,4,28,6,45,232.5,88.0,1.9,13.55,163.0,257.66,216.0
2018,4,28,7,0,411.0,105.0,2.0,13.9,242.0,426.18,354.49
2018,4,28,7,15,432.5,109.5,2.05,14.2,275.5,465.32,384.78
2018,4,28,7,30,454.0,114.0,2.1,14.5,309.0,504.96,415.26
2018,4,28,7,45,242.5,128.0,2.1,14.8,233.5,347.04,286.15
2018,4,28,8,0,31.0,142.0,2.1,15.1,158.0,160.02,128.71
2018,4,28,8,15,62.5,174.0,2.05,15.3,210.5,221.09,179.37
2018,4,28,8,30,94.0,206.0,2.0,15.5,263.0,301.54,243.49
2018,4,28,8,45,126.0,231.0,2.0,15.7,313.5,359.32,288.42
2018,4,28,9,0,158.0,256.0,2.0,15.9,364.0,417.72,332.94
2018,4,28,9,15,140.0,282.5,2.0,16.05,382.5,429.21,339.51
2018,4,28,9,30,122.0,309.0,2.0,16.2,401.0,439.12,345.14
2018,4,28,9,45,65.0,254.0,2.0,16.4,303.0,303.7,239.51
2018,4,28,10,0,8.0,199.0,2.0,16.6,205.0,179.26,139.82
2018,4,28,10,15,5.0,163.5,2.05,16.7,167.5,144.2,111.87
2018,4,28,10,30,2.0,128.0,2.1,16.8,130.0,110.02,84.23
2018,4,28,10,45,8.0,197.0,2.15,16.9,204.0,176.37,137.38
2018,4,28,11,0,14.0,266.0,2.2,17.0,278.0,243.37,189.78
2018,4,28,11,15,15.0,262.5,2.2,16.95,276.0,240.22,187.06
2018,4,28,11,30,16.0,259.0,2.2,16.9,274.0,237.03,184.56
2018,4,28,11,45,48.5,316.0,2.25,16.9,361.0,328.42,256.06
2018,4,28,12,0,81.0,373.0,2.3,16.9,448.0,405.69,314.88
2018,4,28,12,15,62.5,364.0,2.35,16.8,421.5,375.64,291.43
2018,4,28,12,30,44.0,355.0,2.4,16.7,395.0,346.82,269.3
2018,4,28,12,45,79.0,378.0,2.4,16.6,449.5,388.91,302.26
2018,4,28,13,0,114.0,401.0,2.4,16.5,504.0,433.55,336.3
2018,4,28,13,15,84.5,378.0,2.45,16.4,453.5,377.65,293.62
2018,4,28,13,30,55.0,355.0,2.5,16.3,403.0,331.61,258.44
2018,4,28,13,45,90.0,360.0,2.55,16.2,435.5,349.33,272.75
2018,4,28,14,0,125.0,365.0,2.6,16.1,468.0,363.28,283.48
2018,4,28,14,15,198.5,356.0,2.6,16.05,512.5,378.46,294.49
2018,4,28,14,30,272.0,347.0,2.6,16.0,557.0,382.51,295.74
2018,4,28,14,45,293.5,325.0,2.65,16.0,541.5,351.13,269.46
2018,4,28,15,0,315.0,303.0,2.7,16.0,526.0,317.4,240.7
2018,4,28,15,15,357.0,273.0,2.7,16.0,511.0,280.89,208.47
2018,4,28,15,30,399.0,243.0,2.7,16.0,496.0,234.77,168.75
2018,4,28,15,45,407.5,219.0,2.65,15.65,460.0,188.06,132.67
2018,4,28,16,0,416.0,195.0,2.6,15.3,424.0,140.77,102.95
2018,4,28,16,15,425.0,174.0,2.6,15.1,388.5,114.34,94.59
2018,4,28,16,30,434.0,153.0,2.6,14.9,353.0,103.3,85.43
2018,4,28,16,45,469.0,126.0,2.6,14.7,318.5,87.95,72.34
2018,4,28,17,0,504.0,99.0,2.6,14.5,284.0,72.72,59.17
2018,4,28,17,15,496.5,86.5,2.45,14.15,245.0,65.23,52.71
2018,4,28,17,30,489.0,74.0,2.3,13.8,206.0,57.25,45.64
2018,4,28,17,45,447.5,63.5,2.2,13.45,164.0,50.24,39.23
2018,4,28,18,0,406.0,53.0,2.1,13.1,122.0,42.96,32.33
2018,4,28,18,15,293.0,41.0,2.0,12.8,82.0,31.7,21.57
2018,4,28,18,30,180.0,29.0,1.9,12.5,42.0,22.52,7.4
2018,4,28,18,45,93.5,15.5,1.8,12.2,22.0,13.23,0.0
2018,4,28,19,0,7.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.65,11.7,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.45,11.2,3.0,2.56,0.0
2018,4,29,5,30,4.0,6.0,1.6,11.5,6.0,6.57,0.0
2018,4,29,5,45,2.0,12.5,1.75,11.8,12.5,11.12,2.69
2018,4,29,6,0,0.0,19.0,1.9,12.1,19.0,15.64,7.5
2018,4,29,6,15,0.0,28.0,2.0,12.3,28.0,23.09,14.14
2018,4,29,6,30,0.0,37.0,2.1,12.5,37.0,30.55,20.73
2018,4,29,6,45,0.0,51.0,2.2,12.75,51.0,42.19,30.83
2018,4,29,7,0,0.0,65.0,2.3,13.0,65.0,53.87,40.8
2018,4,29,7,15,9.0,105.5,2.35,13.2,109.5,98.29,78.75
2018,4,29,7,30,18.0,146.0,2.4,13.4,154.0,144.8,117.71
2018,4,29,7,45,36.0,157.0,2.4,13.6,175.0,180.96,147.77
2018,4,29,8,0,54.0,168.0,2.4,13.8,196.0,207.16,169.27
2018,4,29,8,15,109.0,170.5,2.45,14.05,234.5,274.23,224.86
2018,4,29,8,30,164.0,173.0,2.5,14.3,273.0,345.81,282.62
2018,4,29,8,45,105.0,201.5,2.55,14.55,267.5,306.87,248.5
2018,4,29,9,0,46.0,230.0,2.6,14.8,262.0,263.23,210.89
2018,4,29,9,15,24.5,173.5,2.65,15.05,190.5,184.26,146.62
2018,4,29,9,30,3.0,117.0,2.7,15.3,119.0,101.38,78.26
2018,4,29,9,45,1.5,94.5,2.7,15.55,95.5,80.44,60.95
2018,4,29,10,0,0.0,72.0,2.7,15.8,72.0,60.07,44.03
2018,4,29,10,15,0.5,92.5,2.75,15.9,93.0,77.9,58.58
2018,4,29,10,30,1.0,113.0,2.8,16.0,114.0,96.06,73.26
2018,4,29,10,45,3.5,149.0,2.8,16.1,152.0,129.7,100.42
2018,4,29,11,0,6.0,185.0,2.8,16.2,190.0,163.43,127.33
2018,4,29,11,15,7.5,195.5,2.85,16.2,202.0,173.71,135.42
2018,4,29,11,30,9.0,206.0,2.9,16.2,214.0,183.8,143.4
2018,4,29,11,45,11.5,230.0,2.9,16.2,240.5,206.35,161.23
2018,4,29,12,0,14.0,254.0,2.9,16.2,267.0,228.51,178.61
2018,4,29,12,15,11.0,226.0,2.9,16.2,236.0,200.64,156.54
2018,4,29,12,30,8.0,198.0,2.9,16.2,205.0,173.34,134.91
2018,4,29,12,45,15.5,246.0,2.9,16.2,260.0,219.01,171.28
2018,4,29,13,0,23.0,294.0,2.9,16.2,315.0,268.37,209.97
2018,4,29,13,15,39.0,301.0,2.85,16.2,335.5,281.53,220.44
2018,4,29,13,30,55.0,308.0,2.8,16.2,356.0,292.76,229.36
2018,4,29,13,45,176.5,324.0,2.8,16.2,471.5,373.37,292.68
2018,4,29,14,0,298.0,340.0,2.8,16.2,587.0,435.63,339.32
2018,4,29,14,15,472.5,263.0,2.8,16.15,637.0,437.48,338.8
2018,4,29,14,30,647.0,186.0,2.8,16.1,687.0,419.01,320.11
2018,4,29,14,45,464.0,216.5,2.8,16.05,566.5,332.21,251.83
2018,4,29,15,0,281.0,247.0,2.8,16.0,446.0,268.27,203.43
2018,4,29,15,15,164.5,250.5,2.8,16.0,365.0,225.79,172.29
2018,4,29,15,30,48.0,254.0,2.8,16.0,284.0,197.66,154.46
2018,4,29,15,45,284.0,205.5,2.8,15.7,364.5,171.75,124.64
2018,4,29,16,0,520.0,157.0,2.8,15.4,445.0,121.32,84.92
2018,4,29,16,15,584.0,132.5,2.8,15.1,427.0,90.18,73.66
2018,4,29,16,30,648.0,108.0,2.8,14.8,409.0,76.37,61.94
2018,4,29,16,45,647.0,95.5,2.8,14.55,365.5,69.46,56.13
2018,4,29,17,0,646.0,83.0,2.8,14.3,322.0,62.04,49.78
2018,4,29,17,15,598.0,76.5,2.7,13.95,270.5,58.26,46.56
2018,4,29,17,30,550.0,70.0,2.6,13.6,219.0,54.4,43.15
2018,4,29,17,45,479.5,61.5,2.5,13.25,171.0,48.67,37.88
2018,4,29,18,0,409.0,53.0,2.4,12.9,123.0,42.87,32.31
2018,4,29,18,15,298.5,41.0,2.25,12.55,83.0,31.71,21.68
2018,4,29,18,30,188.0,29.0,2.1,12.2,43.0,22.52,8.52
2018,4,29,18,45,98.0,15.5,2.0,11.85,22.5,13.23,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.5,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.85,11.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.0,1.65,11.05,5.0,4.27,0.0
2018,4,30,5,30,4.0,10.0,1.7,11.2,10.0,9.98,0.0
2018,4,30,5,45,2.0,22.0,1.8,11.4,22.0,19.01,8.95
2018,4,30,6,0,0.0,34.0,1.9,11.6,34.0,28.29,18.19
2018,4,30,6,15,1.0,45.5,1.9,11.8,45.5,38.72,27.58
2018,4,30,6,30,2.0,57.0,1.9,12.0,57.0,49.24,36.91
2018,4,30,6,45,59.0,84.0,1.95,12.25,103.5,118.12,97.19
2018,4,30,7,0,116.0,111.0,2.0,12.5,150.0,200.39,167.59
2018,4,30,7,15,122.5,140.0,1.95,12.85,187.5,241.98,201.43
2018,4,30,7,30,129.0,169.0,1.9,13.2,225.0,283.37,234.33
2018,4,30,7,45,181.5,191.5,1.9,13.5,281.0,354.25,291.41
2018,4,30,8,0,234.0,214.0,1.9,13.8,337.0,445.9,362.67
2018,4,30,8,15,248.0,238.0,1.9,14.1,379.5,490.96,395.33
2018,4,30,8,30,262.0,262.0,1.9,14.4,422.0,535.54,427.26
2018,4,30,8,45,218.0,288.0,1.9,14.65,428.0,507.79,403.41
2018,4,30,9,0,174.0,314.0,1.9,14.9,434.0,495.92,391.73
2018,4,30,9,15,233.0,326.5,1.9,15.15,497.0,566.49,444.62
2018,4,30,9,30,292.0,339.0,1.9,15.4,560.0,658.13,510.45
2018,4,30,9,45,280.0,359.0,1.95,15.6,578.5,666.59,514.09
2018,4,30,10,0,268.0,379.0,2.0,15.8,597.0,673.07,517.1
2018,4,30,10,15,278.0,389.0,2.1,15.9,622.0,689.16,528.27
2018,4,30,10,30,288.0,399.0,2.2,16.0,647.0,703.52,538.16
2018,4,30,10,45,450.0,345.5,2.25,16.05,743.5,818.33,622.5
2018,4,30,11,0,612.0,292.0,2.3,16.1,840.0,915.06,691.4
2018,4,30,11,15,738.5,225.5,2.4,16.05,896.0,958.12,722.72
2018,4,30,11,30,865.0,159.0,2.5,16.0,952.0,983.51,740.12
2018,4,30,11,45,865.0,161.0,2.55,15.9,957.5,960.25,724.76
2018,4,30,12,0,865.0,163.0,2.6,15.8,963.0,933.51,707.49
2018,4,30,12,15,863.5,163.5,2.65,15.75,960.5,900.77,685.94
2018,4,30,12,30,862.0,164.0,2.7,15.7,958.0,865.02,662.19
2018,4,30,12,45,857.0,165.0,2.75,15.6,947.0,824.16,634.55
2018,4,30,13,0,852.0,166.0,2.8,15.5,936.0,780.92,603.53
2018,4,30,13,15,848.5,164.0,2.8,15.5,918.0,733.99,568.7
2018,4,30,13,30,845.0,162.0,2.8,15.5,900.0,685.05,531.58
2018,4,30,13,45,840.0,159.5,2.85,15.5,875.0,633.02,491.37
2018,4,30,14,0,835.0,157.0,2.9,15.5,850.0,579.56,448.83
2018,4,30,14,15,826.5,154.0,2.9,15.4,818.0,522.84,402.48
2018,4,30,14,30,818.0,151.0,2.9,15.3,786.0,465.54,354.23
2018,4,30,14,45,806.0,148.0,2.95,15.2,748.0,406.67,303.5
2018,4,30,15,0,794.0,145.0,3.0,15.1,710.0,348.16,252.0
2018,4,30,15,15,777.0,141.0,3.0,15.1,666.0,282.76,195.0
2018,4,30,15,30,760.0,137.0,3.0,15.1,622.0,223.55,144.75
2018,4,30,15,45,737.0,133.5,3.0,14.7,574.0,165.79,101.61
2018,4,30,16,0,714.0,130.0,3.0,14.3,526.0,110.77,72.7
2018,4,30,16,15,681.5,125.5,2.95,13.95,474.5,86.6,70.87
2018,4,30,16,30,649.0,121.0,2.9,13.6,423.0,85.56,70.32
2018,4,30,16,45,606.0,114.5,2.9,13.3,370.0,82.87,68.26
2018,4,30,17,0,563.0,108.0,2.9,13.0,317.0,80.1,66.08
2018,4,30,17,15,508.0,99.0,2.85,12.7,265.5,72.46,59.46
2018,4,30,17,30,453.0,90.0,2.8,12.4,214.0,66.58,54.25
2018,4,30,17,45,376.0,78.0,2.75,12.1,166.0,58.27,46.64
2018,4,30,18,0,299.0,66.0,2.7,11.8,118.0,49.79,38.61
2018,4,30,18,15,202.5,49.5,2.55,11.6,79.5,37.71,27.03
2018,4,30,18,30,106.0,33.0,2.4,11.4,41.0,25.37,11.37
2018,4,30,18,45,54.0,17.5,2.3,11.15,21.5,14.94,0.0
2018,4,30,19,0,2.0,2.0,2.2,10.9,2.0,0.0,0.0
2018,4,30,19,15,1.0,1.0,2.1,10.75,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,1,5,15,0.0,5.5,1.85,10.2,5.5,4.69,0.0
2018,5,1,5,30,0.0,11.0,1.9,10.4,11.0,9.06,0.0
2018,5,1,5,45,3.5,28.0,1.95,10.55,28.5,26.21,14.88
2018,5,1,6,0,7.0,45.0,2.0,10.7,46.0,44.1,31.69
2018,5,1,6,15,37.5,66.5,1.95,10.85,75.5,87.69,69.94
2018,5,1,6,30,68.0,88.0,1.9,11.0,105.0,129.41,106.68
2018,5,1,6,45,228.5,102.0,1.9,11.15,177.0,271.24,228.81
2018,5,1,7,0,389.0,116.0,1.9,11.3,249.0,422.33,353.81
2018,5,1,7,15,324.5,142.5,1.85,11.65,266.0,407.0,339.08
2018,5,1,7,30,260.0,169.0,1.8,12.0,283.0,399.99,331.02
2018,5,1,7,45,266.0,192.5,1.75,12.35,321.5,440.27,361.32
2018,5,1,8,0,272.0,216.0,1.7,12.7,360.0,479.77,389.92
2018,5,1,8,15,434.0,197.0,1.65,13.2,452.0,626.91,502.24
2018,5,1,8,30,596.0,178.0,1.6,13.7,544.0,772.73,607.05
2018,5,1,8,45,675.5,164.0,1.6,14.2,608.0,846.63,654.74
2018,5,1,9,0,755.0,150.0,1.6,14.7,672.0,919.77,701.1
2018,5,1,9,15,782.5,146.5,1.6,15.15,715.0,946.49,715.4
2018,5,1,9,30,810.0,143.0,1.6,15.6,758.0,977.99,733.33
2018,5,1,9,45,836.0,136.0,1.65,16.1,795.5,1001.03,746.11
2018,5,1,10,0,862.0,129.0,1.7,16.6,833.0,1007.4,748.13
2018,5,1,10,15,870.0,130.5,1.75,16.95,861.0,1014.45,751.35
2018,5,1,10,30,878.0,132.0,1.8,17.3,889.0,1017.67,752.18
2018,5,1,10,45,883.5,132.5,1.85,17.65,909.5,1013.54,748.42
2018,5,1,11,0,889.0,133.0,1.9,18.0,930.0,1005.57,742.36
2018,5,1,11,15,892.5,133.5,1.9,18.2,943.5,991.83,732.47
2018,5,1,11,30,896.0,134.0,1.9,18.4,957.0,974.34,720.32
2018,5,1,11,45,898.0,134.0,1.95,18.6,962.5,951.37,705.27
2018,5,1,12,0,900.0,134.0,2.0,18.8,968.0,924.91,687.96
2018,5,1,12,15,900.5,133.0,2.05,18.9,965.5,892.94,667.19
2018,5,1,12,30,901.0,132.0,2.1,19.0,963.0,857.85,644.21
2018,5,1,12,45,900.5,130.0,2.1,19.05,953.0,818.16,617.61
2018,5,1,13,0,900.0,128.0,2.1,19.1,943.0,775.73,588.44
2018,5,1,13,15,896.5,127.0,2.15,19.1,925.0,729.46,555.15
2018,5,1,13,30,893.0,126.0,2.2,19.1,907.0,681.02,519.37
2018,5,1,13,45,888.0,124.5,2.25,19.1,882.5,629.32,480.12
2018,5,1,14,0,883.0,123.0,2.3,19.1,858.0,575.99,438.36
2018,5,1,14,15,874.0,121.5,2.35,18.95,825.5,519.35,392.94
2018,5,1,14,30,865.0,120.0,2.4,18.8,793.0,461.98,345.36
2018,5,1,14,45,762.5,153.0,2.45,18.65,725.0,394.07,289.99
2018,5,1,15,0,660.0,186.0,2.5,18.5,657.0,333.03,240.29
2018,5,1,15,15,587.0,197.0,2.5,18.5,597.0,277.95,195.36
2018,5,1,15,30,514.0,208.0,2.5,18.5,537.0,229.92,158.21
2018,5,1,15,45,518.5,188.0,2.6,17.85,498.5,178.83,119.68
2018,5,1,16,0,523.0,168.0,2.7,17.2,460.0,127.57,89.55
2018,5,1,16,15,528.5,149.5,2.7,16.7,420.5,100.36,81.95
2018,5,1,16,30,534.0,131.0,2.7,16.2,381.0,90.4,73.78
2018,5,1,16,45,572.0,109.5,2.7,15.7,348.5,78.58,63.85
2018,5,1,17,0,610.0,88.0,2.7,15.2,316.0,65.19,52.36
2018,5,1,17,15,562.0,81.5,2.7,14.65,266.5,61.61,49.4
2018,5,1,17,30,514.0,75.0,2.7,14.1,217.0,57.95,46.23
2018,5,1,17,45,443.5,66.5,2.65,13.5,170.5,52.44,41.22
2018,5,1,18,0,373.0,58.0,2.6,12.9,124.0,44.28,33.62
2018,5,1,18,15,266.0,45.5,2.45,12.5,84.5,34.93,24.61
2018,5,1,18,30,159.0,33.0,2.3,12.1,45.0,25.49,12.23
2018,5,1,18,45,82.5,17.5,2.2,11.7,23.5,14.94,0.0
2018,5,1,19,0,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.1,11.2,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,1.4,10.5,13.5,23.31,0.0
2018,5,2,5,30,91.0,22.0,1.4,10.6,27.0,65.37,0.0
2018,5,2,5,45,198.0,37.5,1.45,10.75,62.5,150.12,111.01
2018,5,2,6,0,305.0,53.0,1.5,10.9,98.0,229.41,184.95
2018,5,2,6,15,381.0,64.0,1.45,11.2,143.0,298.73,246.48
2018,5,2,6,30,457.0,75.0,1.4,11.5,188.0,375.88,312.42
2018,5,2,6,45,526.5,82.0,1.4,11.8,241.5,457.2,379.22
2018,5,2,7,0,596.0,89.0,1.4,12.1,295.0,539.45,444.12
2018,5,2,7,15,640.0,93.5,1.35,12.65,347.5,604.58,492.51
2018,5,2,7,30,684.0,98.0,1.3,13.2,400.0,671.18,539.12
2018,5,2,7,45,717.5,101.0,1.25,13.7,452.0,728.48,576.88
2018,5,2,8,0,751.0,104.0,1.2,14.2,504.0,785.54,613.26
2018,5,2,8,15,775.0,106.5,1.15,14.75,553.0,828.63,638.7
2018,5,2,8,30,799.0,109.0,1.1,15.3,602.0,874.53,665.52
2018,5,2,8,45,818.0,111.5,1.0,15.8,648.0,913.68,686.36
2018,5,2,9,0,837.0,114.0,0.9,16.3,694.0,950.22,704.91
2018,5,2,9,15,851.0,115.0,0.9,16.8,734.0,977.27,718.91
2018,5,2,9,30,865.0,116.0,0.9,17.3,774.0,989.02,723.21
2018,5,2,9,45,877.0,116.0,0.9,17.8,809.0,1006.04,731.16
2018,5,2,10,0,889.0,116.0,0.9,18.3,844.0,1019.45,736.79
2018,5,2,10,15,896.5,117.0,0.95,18.7,872.0,1025.66,739.4
2018,5,2,10,30,904.0,118.0,1.0,19.1,900.0,1027.96,739.79
2018,5,2,10,45,908.5,118.5,1.05,19.55,920.0,1022.84,735.58
2018,5,2,11,0,913.0,119.0,1.1,20.0,940.0,1013.81,729.13
2018,5,2,11,15,915.5,119.5,1.25,20.2,952.5,998.96,721.63
2018,5,2,11,30,918.0,120.0,1.4,20.4,965.0,980.32,711.59
2018,5,2,11,45,919.5,120.0,1.5,20.6,970.5,956.6,697.38
2018,5,2,12,0,921.0,120.0,1.6,20.8,976.0,929.35,680.78
2018,5,2,12,15,921.0,119.5,1.7,20.85,973.5,896.97,661.03
2018,5,2,12,30,921.0,119.0,1.8,20.9,971.0,861.42,638.93
2018,5,2,12,45,919.0,118.5,1.9,20.9,960.5,821.29,613.56
2018,5,2,13,0,917.0,118.0,2.0,20.9,950.0,778.45,585.7
2018,5,2,13,15,913.0,117.0,2.05,20.8,931.5,731.27,552.3
2018,5,2,13,30,909.0,116.0,2.1,20.7,913.0,681.92,516.37
2018,5,2,13,45,903.5,114.5,2.15,20.6,887.5,629.31,476.93
2018,5,2,14,0,898.0,113.0,2.2,20.5,862.0,575.1,434.96
2018,5,2,14,15,890.5,111.5,2.2,20.3,830.5,518.56,389.73
2018,5,2,14,30,883.0,110.0,2.2,20.1,799.0,461.1,342.21
2018,5,2,14,45,872.0,108.5,2.2,19.9,761.0,401.69,291.77
2018,5,2,15,0,861.0,107.0,2.2,19.7,723.0,342.24,240.16
2018,5,2,15,15,846.5,104.0,2.2,19.7,679.0,275.42,182.65
2018,5,2,15,30,832.0,101.0,2.2,19.7,635.0,214.42,131.57
2018,5,2,15,45,814.5,98.0,2.15,19.15,588.0,154.4,87.52
2018,5,2,16,0,797.0,95.0,2.1,18.6,541.0,96.31,58.23
2018,5,2,16,15,773.0,91.0,2.05,18.15,490.5,70.69,55.94
2018,5,2,16,30,749.0,87.0,2.0,17.7,440.0,68.85,54.67
2018,5,2,16,45,716.0,82.5,2.0,17.25,387.5,60.84,47.97
2018,5,2,17,0,683.0,78.0,2.0,16.8,335.0,58.56,46.21
2018,5,2,17,15,636.5,72.0,1.9,16.2,283.0,54.97,43.24
2018,5,2,17,30,590.0,66.0,1.8,15.6,231.0,51.31,40.08
2018,5,2,17,45,520.0,58.5,1.75,15.0,181.5,46.21,35.49
2018,5,2,18,0,450.0,51.0,1.7,14.4,132.0,41.07,30.64
2018,5,2,18,15,341.5,40.5,1.6,13.85,90.5,33.11,22.98
2018,5,2,18,30,233.0,30.0,1.5,13.3,49.0,23.36,11.31
2018,5,2,18,45,127.5,17.0,1.35,12.7,26.5,14.51,0.0
2018,5,2,19,0,22.0,4.0,1.2,12.1,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.2,11.85,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.5,1.5,11.2,3.5,4.21,0.0
2018,5,3,5,30,8.0,7.0,1.5,11.3,7.0,9.87,0.0
2018,5,3,5,45,4.0,12.5,1.55,11.35,12.5,12.23,4.15
2018,5,3,6,0,0.0,18.0,1.6,11.4,18.0,14.81,6.93
2018,5,3,6,15,0.0,28.0,1.55,11.55,28.0,23.09,14.26
2018,5,3,6,30,0.0,38.0,1.5,11.7,38.0,31.38,21.58
2018,5,3,6,45,0.0,64.5,1.5,11.8,64.5,53.83,41.01
2018,5,3,7,0,0.0,91.0,1.5,11.9,91.0,78.37,61.97
2018,5,3,7,15,0.0,101.0,1.5,12.15,101.0,86.76,68.85
2018,5,3,7,30,0.0,111.0,1.5,12.4,111.0,95.25,75.72
2018,5,3,7,45,0.0,109.5,1.5,12.65,109.5,92.99,73.47
2018,5,3,8,0,0.0,108.0,1.5,12.9,108.0,91.11,71.57
2018,5,3,8,15,0.5,130.5,1.5,13.35,131.0,111.74,88.38
2018,5,3,8,30,1.0,153.0,1.5,13.8,154.0,132.5,105.0
2018,5,3,8,45,2.0,164.5,1.5,14.25,166.0,143.53,113.5
2018,5,3,9,0,3.0,176.0,1.5,14.7,178.0,154.6,121.98
2018,5,3,9,15,8.0,206.5,1.55,15.15,212.5,187.18,147.81
2018,5,3,9,30,13.0,237.0,1.6,15.6,247.0,219.92,173.3
2018,5,3,9,45,34.0,291.0,1.65,16.05,318.5,309.07,242.75
2018,5,3,10,0,55.0,345.0,1.7,16.5,390.0,383.27,298.6
2018,5,3,10,15,177.0,367.0,1.75,16.75,519.0,543.76,420.34
2018,5,3,10,30,299.0,389.0,1.8,17.0,648.0,701.2,533.5
2018,5,3,10,45,556.5,282.5,1.85,17.3,778.5,857.29,646.03
2018,5,3,11,0,814.0,176.0,1.9,17.6,909.0,986.07,732.41
2018,5,3,11,15,859.5,154.0,1.9,17.8,938.0,990.53,732.81
2018,5,3,11,30,905.0,132.0,1.9,18.0,967.0,977.99,723.67
2018,5,3,11,45,893.0,141.0,1.9,18.2,968.5,950.25,704.83
2018,5,3,12,0,881.0,150.0,1.9,18.4,970.0,919.36,684.08
2018,5,3,12,15,773.5,211.0,1.95,18.5,929.5,869.68,651.21
2018,5,3,12,30,666.0,272.0,2.0,18.6,889.0,802.73,603.23
2018,5,3,12,45,771.5,209.0,2.05,18.75,916.0,796.99,601.61
2018,5,3,13,0,877.0,146.0,2.1,18.9,943.0,771.09,585.1
2018,5,3,13,15,902.0,128.0,2.1,19.0,933.5,731.58,556.32
