Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,13,30,927.0,110.0,2.1,19.1,924.0,687.26,523.33
2018,5,3,13,45,921.5,108.5,2.15,19.15,898.5,633.89,482.78
2018,5,3,14,0,916.0,107.0,2.2,19.2,873.0,578.87,439.71
2018,5,3,14,15,908.0,105.5,2.2,19.15,840.5,521.26,393.19
2018,5,3,14,30,900.0,104.0,2.2,19.1,808.0,462.75,344.42
2018,5,3,14,45,889.0,102.5,2.2,19.0,769.5,402.52,292.94
2018,5,3,15,0,878.0,101.0,2.2,18.9,731.0,342.23,240.29
2018,5,3,15,15,864.0,99.0,2.2,18.9,687.5,281.08,186.88
2018,5,3,15,30,850.0,97.0,2.2,18.9,644.0,214.04,130.85
2018,5,3,15,45,830.5,94.5,2.15,18.6,595.5,153.16,86.1
2018,5,3,16,0,811.0,92.0,2.1,18.3,547.0,94.45,56.62
2018,5,3,16,15,783.0,89.5,2.05,17.95,495.5,69.69,55.12
2018,5,3,16,30,755.0,87.0,2.0,17.6,444.0,68.86,54.7
2018,5,3,16,45,717.5,83.5,1.95,17.3,391.0,61.49,48.52
2018,5,3,17,0,680.0,80.0,1.9,17.0,338.0,59.92,47.35
2018,5,3,17,15,631.0,74.5,1.85,16.4,285.5,56.74,44.76
2018,5,3,17,30,582.0,69.0,1.8,15.8,233.0,53.53,42.02
2018,5,3,17,45,510.0,61.5,1.75,15.2,183.5,48.52,37.52
2018,5,3,18,0,438.0,54.0,1.7,14.6,134.0,43.49,32.76
2018,5,3,18,15,333.0,43.0,1.65,14.0,92.5,35.21,24.84
2018,5,3,18,30,228.0,32.0,1.6,13.4,51.0,24.86,12.94
2018,5,3,18,45,125.0,18.0,1.55,12.8,27.5,15.36,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.2,4.0,0.0,0.0
2018,5,3,19,15,11.0,2.0,1.5,11.95,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,4,5,15,29.5,10.5,0.8,9.9,12.0,17.97,0.0
2018,5,4,5,30,59.0,21.0,0.9,10.3,24.0,52.07,1.36
2018,5,4,5,45,120.5,36.5,1.0,10.65,52.0,104.89,78.06
2018,5,4,6,0,182.0,52.0,1.1,11.0,80.0,157.37,126.6
2018,5,4,6,15,110.0,62.5,1.2,11.55,81.5,128.67,104.93
2018,5,4,6,30,38.0,73.0,1.3,12.1,83.0,92.06,74.07
2018,5,4,6,45,130.5,101.0,1.45,12.7,145.0,193.51,161.46
2018,5,4,7,0,223.0,129.0,1.6,13.3,207.0,307.17,255.88
2018,5,4,7,15,341.5,134.0,1.5,13.85,276.0,423.86,349.38
2018,5,4,7,30,460.0,139.0,1.4,14.4,345.0,535.17,434.67
2018,5,4,7,45,472.0,156.0,1.35,15.0,389.0,581.66,466.36
2018,5,4,8,0,484.0,173.0,1.3,15.6,433.0,627.14,496.79
2018,5,4,8,15,527.0,176.5,1.1,16.3,483.5,683.57,533.33
2018,5,4,8,30,570.0,180.0,0.9,17.0,534.0,748.57,573.57
2018,5,4,8,45,548.0,204.5,0.7,17.7,565.0,759.85,574.02
2018,5,4,9,0,526.0,229.0,0.5,18.4,596.0,775.39,577.38
2018,5,4,9,15,568.0,228.5,0.45,19.25,645.5,822.46,604.96
2018,5,4,9,30,610.0,228.0,0.4,20.1,695.0,875.29,634.72
2018,5,4,9,45,601.0,245.0,0.35,20.9,722.0,886.11,636.21
2018,5,4,10,0,592.0,262.0,0.3,21.7,749.0,893.44,636.2
2018,5,4,10,15,563.5,285.5,0.35,22.35,761.5,881.17,626.04
2018,5,4,10,30,535.0,309.0,0.4,23.0,774.0,870.39,617.12
2018,5,4,10,45,507.5,334.0,0.5,23.65,783.0,858.96,608.78
2018,5,4,11,0,480.0,359.0,0.6,24.3,792.0,844.62,598.64
2018,5,4,11,15,579.5,313.0,0.7,24.5,843.5,881.64,625.51
2018,5,4,11,30,679.0,267.0,0.8,24.7,895.0,915.48,649.34
2018,5,4,11,45,646.0,273.5,0.9,24.85,873.5,868.68,619.78
2018,5,4,12,0,613.0,280.0,1.0,25.0,852.0,820.62,589.81
2018,5,4,12,15,610.5,291.5,1.05,25.05,859.5,801.8,577.99
2018,5,4,12,30,608.0,303.0,1.1,25.1,867.0,780.35,563.92
2018,5,4,12,45,758.0,213.0,1.1,25.15,908.5,788.8,572.14
2018,5,4,13,0,908.0,123.0,1.1,25.2,950.0,773.59,564.03
2018,5,4,13,15,905.0,121.5,1.15,25.2,932.0,727.14,532.24
2018,5,4,13,30,902.0,120.0,1.2,25.2,914.0,678.47,498.24
2018,5,4,13,45,897.0,118.0,1.2,25.15,888.5,626.19,460.27
2018,5,4,14,0,892.0,116.0,1.2,25.1,863.0,572.31,419.89
2018,5,4,14,15,883.0,115.0,1.3,24.9,831.0,515.89,377.03
2018,5,4,14,30,874.0,114.0,1.4,24.7,799.0,458.72,331.78
2018,5,4,14,45,844.5,119.0,1.5,24.55,754.5,394.7,280.13
2018,5,4,15,0,815.0,124.0,1.6,24.4,710.0,335.43,230.89
2018,5,4,15,15,798.5,118.5,1.6,24.4,664.0,273.84,179.15
2018,5,4,15,30,782.0,113.0,1.6,24.4,618.0,213.68,130.29
2018,5,4,15,45,779.5,105.5,1.75,23.6,577.0,155.22,87.97
2018,5,4,16,0,777.0,98.0,1.9,22.8,536.0,96.92,58.32
2018,5,4,16,15,753.0,95.5,2.0,22.15,487.5,73.5,57.39
2018,5,4,16,30,729.0,93.0,2.1,21.5,439.0,66.68,51.94
2018,5,4,16,45,695.5,88.0,2.15,20.85,387.0,64.3,50.22
2018,5,4,17,0,662.0,83.0,2.2,20.2,335.0,61.83,48.38
2018,5,4,17,15,615.0,77.0,2.15,19.3,283.5,58.41,45.67
2018,5,4,17,30,568.0,71.0,2.1,18.4,232.0,54.92,42.78
2018,5,4,17,45,499.5,62.5,2.05,17.55,183.0,49.19,37.74
2018,5,4,18,0,431.0,54.0,2.0,16.7,134.0,43.36,32.38
2018,5,4,18,15,326.0,43.0,1.9,15.95,92.5,35.08,24.56
2018,5,4,18,30,221.0,32.0,1.8,15.2,51.0,24.83,13.25
2018,5,4,18,45,120.5,18.0,1.7,14.5,27.5,15.36,0.0
2018,5,4,19,0,20.0,4.0,1.6,13.8,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,1.55,13.55,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,5,5,15,2.5,7.5,1.45,11.3,7.5,7.16,0.0
2018,5,5,5,30,5.0,15.0,1.5,11.6,15.0,14.73,0.0
2018,5,5,5,45,2.5,29.0,1.5,11.85,29.0,25.72,15.25
2018,5,5,6,0,0.0,43.0,1.5,12.1,43.0,37.19,25.89
2018,5,5,6,15,4.0,64.0,1.5,12.35,65.0,59.3,45.24
2018,5,5,6,30,8.0,85.0,1.5,12.6,87.0,81.45,64.5
2018,5,5,6,45,16.0,106.0,1.45,12.85,111.5,106.3,85.81
2018,5,5,7,0,24.0,127.0,1.4,13.1,136.0,141.79,115.68
2018,5,5,7,15,35.0,151.0,1.45,13.3,166.0,174.94,143.12
2018,5,5,7,30,46.0,175.0,1.5,13.5,196.0,208.76,170.62
2018,5,5,7,45,101.0,204.0,1.5,13.65,256.5,284.61,232.8
2018,5,5,8,0,156.0,233.0,1.5,13.8,317.0,380.83,308.85
2018,5,5,8,15,181.5,255.5,1.5,14.1,362.0,430.56,345.97
2018,5,5,8,30,207.0,278.0,1.5,14.4,407.0,480.91,383.03
2018,5,5,8,45,272.5,286.0,1.5,14.7,469.0,571.99,450.42
2018,5,5,9,0,338.0,294.0,1.5,15.0,531.0,645.98,503.35
2018,5,5,9,15,411.5,286.0,1.45,15.7,590.5,730.46,561.22
2018,5,5,9,30,485.0,278.0,1.4,16.4,650.0,797.32,605.17
2018,5,5,9,45,469.5,298.5,1.3,17.1,672.0,804.52,604.79
2018,5,5,10,0,454.0,319.0,1.2,17.8,694.0,808.71,603.03
2018,5,5,10,15,450.0,334.5,1.15,18.5,716.0,816.49,604.71
2018,5,5,10,30,446.0,350.0,1.1,19.2,738.0,821.56,604.57
2018,5,5,10,45,333.5,388.5,1.05,19.9,682.5,725.09,534.67
2018,5,5,11,0,221.0,427.0,1.0,20.6,627.0,628.44,464.7
2018,5,5,11,15,224.5,429.0,1.0,20.9,634.5,625.04,462.5
2018,5,5,11,30,228.0,431.0,1.0,21.2,642.0,620.29,458.48
2018,5,5,11,45,307.0,422.5,1.05,21.5,708.5,685.23,504.02
2018,5,5,12,0,386.0,414.0,1.1,21.8,775.0,730.61,535.04
2018,5,5,12,15,283.5,435.0,1.25,21.55,699.5,643.33,474.85
2018,5,5,12,30,181.0,456.0,1.4,21.3,624.0,553.01,411.91
2018,5,5,12,45,193.5,444.0,1.55,21.0,622.0,538.3,403.69
2018,5,5,13,0,206.0,432.0,1.7,20.7,620.0,522.27,393.61
2018,5,5,13,15,267.0,416.5,1.85,20.2,655.0,538.13,407.12
2018,5,5,13,30,328.0,401.0,2.0,19.7,690.0,543.39,412.32
2018,5,5,13,45,239.0,384.5,2.15,19.2,592.0,454.38,347.2
2018,5,5,14,0,150.0,368.0,2.3,18.7,494.0,375.61,288.87
2018,5,5,14,15,98.0,309.5,2.4,18.05,390.5,293.45,227.17
2018,5,5,14,30,46.0,251.0,2.5,17.4,287.0,219.83,170.92
2018,5,5,14,45,30.0,232.5,2.65,16.75,255.5,195.06,152.21
2018,5,5,15,0,14.0,214.0,2.8,16.1,224.0,176.59,138.42
2018,5,5,15,15,16.5,220.5,2.8,16.1,231.5,179.58,140.97
2018,5,5,15,30,19.0,227.0,2.8,16.1,239.0,181.53,142.71
2018,5,5,15,45,29.0,223.0,2.9,15.35,240.0,168.16,132.34
2018,5,5,16,0,39.0,219.0,3.0,14.6,241.0,159.52,126.53
2018,5,5,16,15,99.5,203.0,2.9,14.4,252.0,140.36,117.21
2018,5,5,16,30,160.0,187.0,2.8,14.2,263.0,131.61,110.14
2018,5,5,16,45,292.0,152.0,2.7,14.05,271.5,106.82,88.96
2018,5,5,17,0,424.0,117.0,2.6,13.9,280.0,82.38,67.78
2018,5,5,17,15,427.0,99.0,2.5,13.65,242.0,71.44,58.32
2018,5,5,17,30,430.0,81.0,2.4,13.4,204.0,59.91,48.12
2018,5,5,17,45,389.5,69.0,2.3,13.15,163.0,51.76,40.74
2018,5,5,18,0,349.0,57.0,2.2,12.9,122.0,43.34,32.91
2018,5,5,18,15,277.5,46.0,2.1,12.55,87.5,35.27,25.16
2018,5,5,18,30,206.0,35.0,2.0,12.2,53.0,27.06,15.59
2018,5,5,18,45,112.0,20.0,1.95,11.85,29.0,17.07,0.0
2018,5,5,19,0,18.0,5.0,1.9,11.5,5.0,4.27,0.0
2018,5,5,19,15,9.0,2.5,1.9,11.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,1.7,10.25,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,5,6,5,15,37.5,12.5,1.8,10.5,14.5,22.11,0.0
2018,5,6,5,30,71.0,24.0,1.9,10.7,28.0,61.09,17.98
2018,5,6,5,45,166.5,39.0,1.95,10.9,62.0,136.27,104.04
2018,5,6,6,0,262.0,54.0,2.0,11.1,96.0,208.01,168.79
2018,5,6,6,15,359.5,63.0,2.05,11.4,143.5,283.98,235.69
2018,5,6,6,30,457.0,72.0,2.1,11.7,191.0,375.65,313.89
2018,5,6,6,45,556.5,76.0,2.1,12.05,253.0,467.96,390.13
2018,5,6,7,0,656.0,80.0,2.1,12.4,315.0,567.94,469.49
2018,5,6,7,15,697.0,84.5,2.05,12.85,369.0,632.86,517.87
2018,5,6,7,30,738.0,89.0,2.0,13.3,423.0,698.97,564.27
2018,5,6,7,45,764.5,93.0,1.95,13.75,474.5,749.77,597.87
2018,5,6,8,0,791.0,97.0,1.9,14.2,526.0,803.49,632.71
2018,5,6,8,15,797.5,103.5,1.9,14.65,570.0,841.22,655.82
2018,5,6,8,30,804.0,110.0,1.9,15.1,614.0,876.14,676.75
2018,5,6,8,45,782.5,127.0,1.95,15.55,646.5,893.61,685.99
2018,5,6,9,0,761.0,144.0,2.0,16.0,679.0,912.88,696.69
2018,5,6,9,15,810.0,133.0,2.0,16.35,731.0,952.87,721.07
2018,5,6,9,30,859.0,122.0,2.0,16.7,783.0,984.61,739.44
2018,5,6,9,45,866.5,125.0,2.05,17.1,817.0,1000.03,747.47
2018,5,6,10,0,874.0,128.0,2.1,17.5,851.0,1011.74,753.33
2018,5,6,10,15,847.5,148.5,2.2,17.75,868.5,1017.66,756.56
2018,5,6,10,30,821.0,169.0,2.3,18.0,886.0,1005.88,748.32
2018,5,6,10,45,784.0,195.5,2.4,18.25,892.5,985.04,734.33
2018,5,6,11,0,747.0,222.0,2.5,18.5,899.0,971.5,725.28
2018,5,6,11,15,774.0,210.5,2.55,18.55,920.5,968.55,723.34
2018,5,6,11,30,801.0,199.0,2.6,18.6,942.0,952.84,712.87
2018,5,6,11,45,754.5,228.0,2.65,18.65,931.0,922.33,692.6
2018,5,6,12,0,708.0,257.0,2.7,18.7,920.0,880.81,663.28
2018,5,6,12,15,674.0,278.5,2.7,18.55,908.0,841.65,635.69
2018,5,6,12,30,640.0,300.0,2.7,18.4,896.0,801.16,606.87
2018,5,6,12,45,626.0,300.5,2.7,18.3,878.0,758.56,576.76
2018,5,6,13,0,612.0,301.0,2.7,18.2,860.0,715.06,545.53
2018,5,6,13,15,556.0,315.5,2.65,17.9,816.0,655.33,501.66
2018,5,6,13,30,500.0,330.0,2.6,17.6,772.0,597.18,458.41
2018,5,6,13,45,502.5,314.5,2.55,17.35,748.0,553.61,425.76
2018,5,6,14,0,505.0,299.0,2.5,17.1,724.0,509.08,391.43
2018,5,6,14,15,435.5,312.5,2.45,16.8,669.0,451.05,346.27
2018,5,6,14,30,366.0,326.0,2.4,16.5,614.0,401.69,307.55
2018,5,6,14,45,280.5,306.0,2.35,16.25,520.5,329.0,251.5
2018,5,6,15,0,195.0,286.0,2.3,16.0,427.0,272.23,208.22
2018,5,6,15,15,161.0,280.0,2.3,16.0,391.5,242.66,185.22
2018,5,6,15,30,127.0,274.0,2.3,16.0,356.0,216.86,165.92
2018,5,6,15,45,174.0,253.5,2.25,15.5,357.0,195.09,147.81
2018,5,6,16,0,221.0,233.0,2.2,15.0,358.0,167.7,129.21
2018,5,6,16,15,197.5,204.0,2.2,14.75,308.0,142.44,118.69
2018,5,6,16,30,174.0,175.0,2.2,14.5,258.0,125.01,104.21
2018,5,6,16,45,190.0,156.0,2.15,14.2,237.0,113.33,94.54
2018,5,6,17,0,206.0,137.0,2.1,13.9,216.0,96.87,80.51
2018,5,6,17,15,152.5,100.5,2.05,13.7,154.5,73.26,59.89
2018,5,6,17,30,99.0,64.0,2.0,13.5,93.0,51.04,40.19
2018,5,6,17,45,149.5,65.0,2.0,13.3,98.5,49.43,38.66
2018,5,6,18,0,200.0,66.0,2.0,13.1,104.0,50.12,38.91
2018,5,6,18,15,138.5,49.5,1.9,12.85,72.0,37.94,27.5
2018,5,6,18,30,77.0,33.0,1.8,12.6,40.0,25.58,14.73
2018,5,6,18,45,40.0,18.0,1.65,12.35,21.5,14.4,0.0
2018,5,6,19,0,3.0,3.0,1.5,12.1,3.0,2.56,0.0
2018,5,6,19,15,1.5,1.5,1.5,12.0,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.5,10.15,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.5,10.2,2.0,0.0,0.0
2018,5,7,5,15,96.0,15.0,1.6,10.8,21.0,42.05,0.0
2018,5,7,5,30,185.0,28.0,1.7,11.4,40.0,114.87,47.52
2018,5,7,5,45,302.0,39.0,1.8,12.0,79.5,193.24,148.43
2018,5,7,6,0,419.0,50.0,1.9,12.6,119.0,280.28,226.2
2018,5,7,6,15,495.5,58.5,1.85,13.05,168.0,355.34,291.8
2018,5,7,6,30,572.0,67.0,1.8,13.5,217.0,437.21,360.5
2018,5,7,6,45,623.5,73.0,1.8,14.0,269.5,506.59,416.63
2018,5,7,7,0,675.0,79.0,1.8,14.5,322.0,579.09,472.78
2018,5,7,7,15,711.0,84.0,1.8,15.0,375.5,641.7,518.79
2018,5,7,7,30,747.0,89.0,1.8,15.5,429.0,701.3,559.82
2018,5,7,7,45,773.5,93.0,1.75,16.05,481.0,756.21,595.65
2018,5,7,8,0,800.0,97.0,1.7,16.6,533.0,810.16,629.71
2018,5,7,8,15,819.0,100.0,1.7,17.05,581.5,855.04,657.31
2018,5,7,8,30,838.0,103.0,1.7,17.5,630.0,897.79,683.0
2018,5,7,8,45,852.5,106.0,1.75,18.0,675.0,933.93,704.33
2018,5,7,9,0,867.0,109.0,1.8,18.5,720.0,956.18,716.3
2018,5,7,9,15,881.0,110.0,1.8,18.9,761.0,983.15,731.15
2018,5,7,9,30,895.0,111.0,1.8,19.3,802.0,1006.81,743.71
2018,5,7,9,45,907.0,110.5,1.8,19.7,837.0,1023.38,751.7
2018,5,7,10,0,919.0,110.0,1.8,20.1,872.0,1036.26,757.46
2018,5,7,10,15,925.0,112.0,1.8,20.45,900.0,1041.95,758.9
2018,5,7,10,30,931.0,114.0,1.8,20.8,928.0,1043.62,758.01
2018,5,7,10,45,935.0,114.5,1.8,21.1,948.0,1037.76,752.67
2018,5,7,11,0,939.0,115.0,1.8,21.4,968.0,1027.92,745.02
2018,5,7,11,15,941.0,115.5,1.85,21.7,980.5,1012.21,734.5
2018,5,7,11,30,943.0,116.0,1.9,22.0,993.0,992.66,721.65
2018,5,7,11,45,925.5,127.5,1.9,22.25,992.0,961.85,701.13
2018,5,7,12,0,908.0,139.0,1.9,22.5,991.0,927.91,678.68
2018,5,7,12,15,817.5,194.0,1.95,22.6,959.0,879.29,647.41
2018,5,7,12,30,727.0,249.0,2.0,22.7,927.0,827.0,610.87
2018,5,7,12,45,754.0,229.0,2.05,22.85,925.5,795.8,590.27
2018,5,7,13,0,781.0,209.0,2.1,23.0,924.0,760.42,566.06
2018,5,7,13,15,744.5,223.5,2.1,23.0,894.5,706.73,527.48
2018,5,7,13,30,708.0,238.0,2.1,23.0,865.0,653.69,488.76
2018,5,7,13,45,723.0,221.0,2.15,23.0,845.5,606.96,454.49
2018,5,7,14,0,738.0,204.0,2.2,23.0,826.0,557.43,416.88
2018,5,7,14,15,775.0,176.5,2.2,22.85,808.0,509.49,378.96
2018,5,7,14,30,812.0,149.0,2.2,22.7,790.0,455.46,334.72
2018,5,7,14,45,800.0,144.5,2.2,22.6,750.5,396.42,285.55
2018,5,7,15,0,788.0,140.0,2.2,22.5,711.0,337.76,235.7
2018,5,7,15,15,813.5,123.0,2.2,22.5,682.0,279.13,184.34
2018,5,7,15,30,839.0,106.0,2.2,22.5,653.0,216.95,131.62
2018,5,7,15,45,821.5,103.0,2.25,21.9,605.5,156.89,88.4
2018,5,7,16,0,804.0,100.0,2.3,21.3,558.0,98.75,59.89
2018,5,7,16,15,781.5,95.5,2.3,20.75,507.5,73.71,57.88
2018,5,7,16,30,759.0,91.0,2.3,20.2,457.0,71.63,56.46
2018,5,7,16,45,727.5,86.0,2.3,19.65,404.0,63.1,49.41
2018,5,7,17,0,696.0,81.0,2.3,19.1,351.0,60.56,47.47
2018,5,7,17,15,650.5,75.5,2.25,18.35,298.5,57.41,44.97
2018,5,7,17,30,605.0,70.0,2.2,17.6,246.0,54.21,42.32
2018,5,7,17,45,537.0,63.0,2.1,16.85,196.0,49.62,38.27
2018,5,7,18,0,469.0,56.0,2.0,16.1,146.0,45.01,33.98
2018,5,7,18,15,363.5,46.0,1.9,15.45,103.0,37.6,26.95
2018,5,7,18,30,258.0,36.0,1.8,14.8,60.0,27.94,16.73
2018,5,7,18,45,143.5,21.0,1.7,14.15,33.0,16.39,0.0
2018,5,7,19,0,29.0,6.0,1.6,13.5,6.0,5.12,0.0
2018,5,7,19,15,14.5,3.0,1.6,13.25,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.6,11.15,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.7,11.4,2.0,0.0,0.0
2018,5,8,5,15,114.5,14.5,1.8,11.75,22.0,47.23,0.0
2018,5,8,5,30,218.0,27.0,1.9,12.1,42.0,125.98,60.33
2018,5,8,5,45,332.5,37.5,2.05,12.4,82.0,204.79,157.86
2018,5,8,6,0,447.0,48.0,2.2,12.7,122.0,291.48,235.58
2018,5,8,6,15,517.5,55.0,2.25,13.0,170.0,362.85,298.74
2018,5,8,6,30,588.0,62.0,2.3,13.3,218.0,440.34,364.74
2018,5,8,6,45,633.5,68.0,2.35,13.6,269.5,506.4,419.18
2018,5,8,7,0,679.0,74.0,2.4,13.9,321.0,575.06,473.55
2018,5,8,7,15,711.5,78.5,2.4,14.3,372.5,631.31,515.48
2018,5,8,7,30,744.0,83.0,2.4,14.7,424.0,691.39,557.98
2018,5,8,7,45,767.5,87.0,2.4,15.05,474.0,743.58,593.51
2018,5,8,8,0,791.0,91.0,2.4,15.4,524.0,794.64,627.42
2018,5,8,8,15,807.0,95.0,2.3,15.45,571.0,837.68,654.84
2018,5,8,8,30,823.0,99.0,2.2,15.5,618.0,878.48,680.17
2018,5,8,8,45,834.0,102.5,2.15,15.5,661.0,911.54,700.32
2018,5,8,9,0,845.0,106.0,2.1,15.5,704.0,930.85,710.95
2018,5,8,9,15,854.5,108.5,2.0,15.55,742.0,954.75,724.11
2018,5,8,9,30,864.0,111.0,1.9,15.6,780.0,975.29,734.81
2018,5,8,9,45,824.5,135.0,1.85,15.6,795.5,979.61,735.51
2018,5,8,10,0,785.0,159.0,1.8,15.6,811.0,966.82,725.19
2018,5,8,10,15,659.5,233.5,1.75,15.8,793.5,924.81,695.05
2018,5,8,10,30,534.0,308.0,1.7,16.0,776.0,863.72,648.78
2018,5,8,10,45,694.5,225.5,1.7,16.2,848.5,934.9,700.0
2018,5,8,11,0,855.0,143.0,1.7,16.4,921.0,972.46,722.89
2018,5,8,11,15,876.0,134.0,1.7,16.9,940.5,966.85,716.96
2018,5,8,11,30,897.0,125.0,1.7,17.4,960.0,957.15,709.0
2018,5,8,11,45,794.5,185.5,1.7,17.9,928.0,908.0,675.19
2018,5,8,12,0,692.0,246.0,1.7,18.4,896.0,854.37,637.17
2018,5,8,12,15,546.0,317.0,1.75,19.0,829.0,765.41,572.66
2018,5,8,12,30,400.0,388.0,1.8,19.6,762.0,681.88,511.13
2018,5,8,12,45,440.0,376.0,1.85,20.15,783.0,678.41,508.97
2018,5,8,13,0,480.0,364.0,1.9,20.7,804.0,670.57,502.78
2018,5,8,13,15,637.0,270.5,2.05,20.85,842.5,670.91,505.63
2018,5,8,13,30,794.0,177.0,2.2,21.0,881.0,655.97,496.31
2018,5,8,13,45,832.0,149.0,2.3,21.15,868.5,611.2,462.59
2018,5,8,14,0,870.0,121.0,2.4,21.3,856.0,561.05,423.62
2018,5,8,14,15,862.5,119.0,2.55,21.0,824.5,506.06,380.05
2018,5,8,14,30,855.0,117.0,2.7,20.7,793.0,450.22,334.12
2018,5,8,14,45,858.0,107.5,2.8,20.45,758.5,391.98,284.47
2018,5,8,15,0,861.0,98.0,2.9,20.2,724.0,332.23,232.27
2018,5,8,15,15,847.5,96.0,2.9,20.2,681.5,272.76,180.26
2018,5,8,15,30,834.0,94.0,2.9,20.2,639.0,214.07,131.03
2018,5,8,15,45,815.0,91.5,2.9,19.45,591.5,147.75,82.29
2018,5,8,16,0,796.0,89.0,2.9,18.7,544.0,90.53,54.02
2018,5,8,16,15,769.5,87.0,2.8,18.4,494.0,67.39,53.0
2018,5,8,16,30,743.0,85.0,2.7,18.1,444.0,66.88,52.83
2018,5,8,16,45,708.5,81.0,2.55,17.75,392.0,64.77,51.26
2018,5,8,17,0,674.0,77.0,2.4,17.4,340.0,57.37,45.01
2018,5,8,17,15,627.0,72.5,2.25,17.0,289.0,54.87,42.99
2018,5,8,17,30,580.0,68.0,2.1,16.6,238.0,52.37,40.87
2018,5,8,17,45,511.5,61.0,2.0,16.25,189.0,47.74,36.72
2018,5,8,18,0,443.0,54.0,1.9,15.9,140.0,43.08,32.34
2018,5,8,18,15,344.0,44.0,1.75,15.5,99.0,35.66,25.32
2018,5,8,18,30,245.0,34.0,1.6,15.1,58.0,26.37,15.71
2018,5,8,18,45,139.5,21.0,1.5,14.7,33.0,16.37,0.0
2018,5,8,19,0,34.0,8.0,1.4,14.3,8.0,6.83,0.0
2018,5,8,19,15,17.0,4.0,1.35,14.1,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.3,11.6,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.3,11.6,2.0,0.0,0.0
2018,5,9,5,15,104.5,14.5,1.45,12.0,21.5,44.15,0.0
2018,5,9,5,30,198.0,27.0,1.6,12.4,41.0,119.09,62.7
2018,5,9,5,45,331.5,36.5,1.8,12.85,83.0,203.28,156.89
2018,5,9,6,0,465.0,46.0,2.0,13.3,125.0,297.67,240.04
2018,5,9,6,15,400.0,64.5,2.05,13.6,149.0,305.86,251.58
2018,5,9,6,30,335.0,83.0,2.1,13.9,173.0,310.42,257.66
2018,5,9,6,45,338.0,102.0,2.1,14.25,209.5,350.98,291.56
2018,5,9,7,0,341.0,121.0,2.1,14.6,246.0,390.69,323.24
2018,5,9,7,15,304.5,147.5,2.15,15.0,271.5,393.31,324.03
2018,5,9,7,30,268.0,174.0,2.2,15.4,297.0,406.85,332.79
2018,5,9,7,45,356.5,177.0,2.25,15.85,361.0,490.11,398.11
2018,5,9,8,0,445.0,180.0,2.3,16.3,425.0,598.0,479.18
2018,5,9,8,15,445.5,199.5,2.35,16.6,463.0,633.29,502.75
2018,5,9,8,30,446.0,219.0,2.4,16.9,501.0,666.51,524.93
2018,5,9,8,45,376.5,261.5,2.45,17.25,511.5,638.09,500.41
2018,5,9,9,0,307.0,304.0,2.5,17.6,522.0,624.05,486.41
2018,5,9,9,15,469.0,258.5,2.55,17.85,612.5,753.65,582.67
2018,5,9,9,30,631.0,213.0,2.6,18.1,703.0,875.23,669.07
2018,5,9,9,45,781.0,155.5,2.7,18.35,788.0,957.25,723.03
2018,5,9,10,0,931.0,98.0,2.8,18.6,873.0,1032.69,771.81
2018,5,9,10,15,936.0,99.5,2.8,18.75,900.0,1037.04,772.47
2018,5,9,10,30,941.0,101.0,2.8,18.9,927.0,1037.37,771.32
2018,5,9,10,45,944.0,102.0,2.85,19.05,946.5,1031.19,766.54
2018,5,9,11,0,947.0,103.0,2.9,19.2,966.0,1020.99,759.3
2018,5,9,11,15,949.0,104.0,2.9,19.3,979.0,1005.88,748.63
2018,5,9,11,30,951.0,105.0,2.9,19.4,992.0,986.89,735.53
2018,5,9,11,45,951.0,105.5,2.9,19.45,996.5,961.85,718.63
2018,5,9,12,0,951.0,106.0,2.9,19.5,1001.0,933.26,699.42
2018,5,9,12,15,948.5,107.0,2.9,19.55,997.5,899.62,676.77
2018,5,9,12,30,946.0,108.0,2.9,19.6,994.0,862.88,651.95
2018,5,9,12,45,940.5,110.0,2.85,19.6,982.5,821.77,623.79
2018,5,9,13,0,935.0,112.0,2.8,19.6,971.0,778.11,593.35
2018,5,9,13,15,931.5,111.0,2.8,19.6,953.0,730.98,558.58
2018,5,9,13,30,928.0,110.0,2.8,19.6,935.0,681.61,521.32
2018,5,9,13,45,922.5,108.5,2.85,19.6,909.0,628.63,480.58
2018,5,9,14,0,917.0,107.0,2.9,19.6,883.0,574.04,437.32
2018,5,9,14,15,909.0,105.5,2.9,19.45,850.5,516.87,390.79
2018,5,9,14,30,901.0,104.0,2.9,19.3,818.0,458.81,342.04
2018,5,9,14,45,890.5,102.0,2.95,19.15,779.5,398.85,290.51
2018,5,9,15,0,880.0,100.0,3.0,19.0,741.0,338.81,237.82
2018,5,9,15,15,866.5,97.5,3.0,19.0,697.5,277.87,184.35
2018,5,9,15,30,853.0,95.0,3.0,19.0,654.0,217.71,133.71
2018,5,9,15,45,834.0,93.0,3.05,18.45,606.5,150.6,84.19
2018,5,9,16,0,815.0,91.0,3.1,17.9,559.0,92.6,55.56
2018,5,9,16,15,789.0,88.0,3.1,17.5,507.5,68.34,54.01
2018,5,9,16,30,763.0,85.0,3.1,17.1,456.0,67.1,53.23
2018,5,9,16,45,729.0,81.5,3.1,16.7,403.5,65.35,51.98
2018,5,9,17,0,695.0,78.0,3.1,16.3,351.0,58.27,45.99
2018,5,9,17,15,647.0,73.5,3.0,15.8,298.5,55.75,43.97
2018,5,9,17,30,599.0,69.0,2.9,15.3,246.0,53.24,41.86
2018,5,9,17,45,530.0,62.5,2.8,14.8,196.5,49.01,38.07
2018,5,9,18,0,461.0,56.0,2.7,14.3,147.0,44.79,34.09
2018,5,9,18,15,357.0,46.0,2.55,13.9,104.0,37.38,27.03
2018,5,9,18,30,253.0,36.0,2.4,13.5,61.0,27.9,17.28
2018,5,9,18,45,143.0,22.0,2.2,13.1,34.5,17.14,0.0
2018,5,9,19,0,33.0,8.0,2.0,12.7,8.0,6.83,0.0
2018,5,9,19,15,16.5,4.0,1.95,12.6,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,2.0,12.05,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,2.0,12.1,2.0,0.0,0.0
2018,5,10,5,15,41.0,14.0,2.0,12.2,17.0,24.4,0.0
2018,5,10,5,30,77.0,26.0,2.0,12.3,32.0,66.26,35.63
2018,5,10,5,45,121.5,41.5,2.0,12.45,59.0,108.67,83.04
2018,5,10,6,0,166.0,57.0,2.0,12.6,86.0,153.13,123.42
2018,5,10,6,15,266.0,71.5,2.05,12.85,135.5,242.64,200.6
2018,5,10,6,30,366.0,86.0,2.1,13.1,185.0,331.57,276.13
2018,5,10,6,45,456.5,92.5,2.1,13.35,242.5,414.45,344.82
2018,5,10,7,0,547.0,99.0,2.1,13.6,300.0,512.28,422.84
2018,5,10,7,15,601.0,104.5,2.1,14.0,356.5,583.19,476.9
2018,5,10,7,30,655.0,110.0,2.1,14.4,413.0,656.51,530.99
2018,5,10,7,45,707.0,109.5,2.1,14.8,470.5,723.16,577.21
2018,5,10,8,0,759.0,109.0,2.1,15.2,528.0,790.71,622.78
2018,5,10,8,15,780.0,112.5,2.15,15.65,576.5,831.99,648.9
2018,5,10,8,30,801.0,116.0,2.2,16.1,625.0,875.88,676.69
2018,5,10,8,45,818.0,118.0,2.25,16.6,669.5,912.16,698.68
2018,5,10,9,0,835.0,120.0,2.3,17.1,714.0,945.72,718.67
2018,5,10,9,15,835.5,128.5,2.35,17.35,750.5,967.64,731.39
2018,5,10,9,30,836.0,137.0,2.4,17.6,787.0,985.78,741.71
2018,5,10,9,45,765.5,179.5,2.45,17.9,794.5,973.95,732.0
2018,5,10,10,0,695.0,222.0,2.5,18.2,802.0,949.11,714.0
2018,5,10,10,15,614.0,274.0,2.5,18.35,798.5,916.23,688.76
2018,5,10,10,30,533.0,326.0,2.5,18.5,795.0,878.17,659.53
2018,5,10,10,45,546.5,328.0,2.55,18.65,818.5,884.13,663.44
2018,5,10,11,0,560.0,330.0,2.6,18.8,842.0,887.02,664.92
2018,5,10,11,15,594.0,315.5,2.6,18.9,865.0,890.39,667.24
2018,5,10,11,30,628.0,301.0,2.6,19.0,888.0,890.66,667.44
2018,5,10,11,45,743.0,234.0,2.55,19.05,932.0,912.21,684.04
2018,5,10,12,0,858.0,167.0,2.5,19.1,976.0,917.05,686.66
2018,5,10,12,15,761.0,224.5,2.55,19.2,940.5,862.13,648.67
2018,5,10,12,30,664.0,282.0,2.6,19.3,905.0,800.69,604.04
2018,5,10,12,45,739.0,233.5,2.6,19.35,919.5,784.59,594.21
2018,5,10,13,0,814.0,185.0,2.6,19.4,934.0,756.99,575.51
2018,5,10,13,15,832.0,171.0,2.7,19.2,924.0,716.79,547.1
2018,5,10,13,30,850.0,157.0,2.8,19.0,914.0,672.87,515.07
2018,5,10,13,45,839.0,157.0,2.85,18.8,886.5,619.93,474.81
2018,5,10,14,0,828.0,157.0,2.9,18.6,859.0,566.14,432.7
2018,5,10,14,15,805.5,159.5,2.95,18.3,821.5,508.33,386.42
2018,5,10,14,30,783.0,162.0,3.0,18.0,784.0,451.45,339.49
2018,5,10,14,45,813.0,140.0,3.05,17.75,759.0,395.79,291.25
2018,5,10,15,0,843.0,118.0,3.1,17.5,734.0,335.79,237.91
2018,5,10,15,15,829.5,115.0,3.1,17.5,691.0,275.66,185.05
2018,5,10,15,30,816.0,112.0,3.1,17.5,648.0,216.47,135.08
2018,5,10,15,45,796.0,109.5,3.15,17.0,601.0,158.15,92.36
2018,5,10,16,0,776.0,107.0,3.2,16.5,554.0,102.1,64.48
2018,5,10,16,15,749.0,103.5,3.15,16.15,503.0,71.86,57.35
2018,5,10,16,30,722.0,100.0,3.1,15.8,452.0,70.85,56.78
2018,5,10,16,45,686.5,95.5,3.05,15.45,400.0,69.0,55.44
2018,5,10,17,0,651.0,91.0,3.0,15.1,348.0,67.1,54.01
2018,5,10,17,15,598.0,85.5,2.95,14.65,295.5,64.23,51.7
2018,5,10,17,30,545.0,80.0,2.9,14.2,243.0,61.36,49.27
2018,5,10,17,45,469.5,72.5,2.85,13.75,193.5,56.7,45.09
2018,5,10,18,0,394.0,65.0,2.8,13.3,144.0,49.3,38.25
2018,5,10,18,15,294.0,53.0,2.7,13.0,102.5,40.44,29.85
2018,5,10,18,30,194.0,41.0,2.6,12.7,61.0,31.49,20.51
2018,5,10,18,45,107.0,24.5,2.5,12.4,34.5,19.05,0.0
2018,5,10,19,0,20.0,8.0,2.4,12.1,8.0,6.83,0.0
2018,5,10,19,15,10.0,4.0,2.4,12.1,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,11,4,45,5.0,1.0,1.1,10.8,1.0,0.0,0.0
2018,5,11,5,0,10.0,2.0,1.1,10.8,2.0,0.0,0.0
2018,5,11,5,15,95.5,15.0,1.25,11.25,22.0,41.78,0.0
2018,5,11,5,30,181.0,28.0,1.4,11.7,42.0,114.97,68.8
2018,5,11,5,45,251.5,41.0,1.5,12.1,76.0,171.87,133.52
2018,5,11,6,0,322.0,54.0,1.6,12.5,110.0,234.1,189.65
2018,5,11,6,15,366.0,67.0,1.7,13.05,151.0,289.81,238.92
2018,5,11,6,30,410.0,80.0,1.8,13.6,192.0,349.56,289.89
2018,5,11,6,45,493.5,86.0,1.9,14.1,249.0,436.3,360.91
2018,5,11,7,0,577.0,92.0,2.0,14.6,306.0,524.5,430.64
2018,5,11,7,15,567.0,108.5,2.0,15.1,345.0,562.15,457.83
2018,5,11,7,30,557.0,125.0,2.0,15.6,384.0,596.84,482.04
2018,5,11,7,45,554.0,141.5,2.05,16.05,423.5,634.2,507.88
2018,5,11,8,0,551.0,158.0,2.1,16.5,463.0,661.01,525.5
2018,5,11,8,15,577.0,166.0,2.15,17.0,510.5,717.93,564.79
2018,5,11,8,30,603.0,174.0,2.2,17.5,558.0,765.8,596.71
2018,5,11,8,45,597.0,193.0,2.2,18.0,595.5,793.99,613.13
2018,5,11,9,0,591.0,212.0,2.2,18.5,633.0,818.86,627.18
2018,5,11,9,15,600.0,224.5,2.25,18.95,672.5,848.48,645.32
2018,5,11,9,30,609.0,237.0,2.3,19.4,712.0,875.31,661.33
2018,5,11,9,45,666.0,223.0,2.4,19.9,762.5,920.32,691.13
2018,5,11,10,0,723.0,209.0,2.5,20.4,813.0,962.22,717.24
2018,5,11,10,15,823.5,163.0,2.5,20.7,872.0,1002.15,741.43
2018,5,11,10,30,924.0,117.0,2.5,21.0,931.0,1034.31,760.32
2018,5,11,10,45,930.5,117.0,2.55,21.35,952.5,1030.38,756.21
2018,5,11,11,0,937.0,117.0,2.6,21.7,974.0,1022.45,750.01
2018,5,11,11,15,942.0,116.5,2.65,21.85,988.0,1008.64,740.7
2018,5,11,11,30,947.0,116.0,2.7,22.0,1002.0,990.93,728.98
2018,5,11,11,45,950.5,115.0,2.7,22.2,1008.5,967.59,713.04
2018,5,11,12,0,954.0,114.0,2.7,22.4,1015.0,940.58,694.78
2018,5,11,12,15,953.0,114.5,2.75,22.5,1012.0,907.59,673.22
2018,5,11,12,30,952.0,115.0,2.8,22.6,1009.0,871.41,649.42
2018,5,11,12,45,950.0,114.5,2.8,22.65,998.5,830.6,622.1
2018,5,11,13,0,948.0,114.0,2.8,22.7,988.0,787.02,592.24
2018,5,11,13,15,946.0,112.5,2.8,22.75,970.5,740.02,557.93
2018,5,11,13,30,944.0,111.0,2.8,22.8,953.0,690.62,521.05
2018,5,11,13,45,939.5,109.5,2.85,22.8,927.5,637.55,480.77
2018,5,11,14,0,935.0,108.0,2.9,22.8,902.0,582.73,437.9
2018,5,11,14,15,926.0,106.5,2.9,22.8,868.5,524.26,390.77
2018,5,11,14,30,917.0,105.0,2.9,22.8,835.0,464.98,341.56
2018,5,11,14,45,907.0,102.5,2.95,22.8,796.0,404.06,289.79
2018,5,11,15,0,897.0,100.0,3.0,22.8,757.0,342.97,236.84
2018,5,11,15,15,884.0,98.0,3.0,22.8,713.5,281.65,183.78
2018,5,11,15,30,871.0,96.0,3.0,22.8,670.0,221.0,133.48
2018,5,11,15,45,853.5,93.5,3.05,22.5,622.0,152.69,83.72
2018,5,11,16,0,836.0,91.0,3.1,22.2,574.0,93.33,54.78
2018,5,11,16,15,813.5,87.5,3.0,21.8,522.5,68.25,52.97
2018,5,11,16,30,791.0,84.0,2.9,21.4,471.0,66.65,51.9
2018,5,11,16,45,761.0,80.0,2.8,21.05,418.5,64.51,50.31
2018,5,11,17,0,731.0,76.0,2.7,20.7,366.0,62.3,48.64
2018,5,11,17,15,688.5,71.0,2.55,19.95,313.0,54.21,41.87
2018,5,11,17,30,646.0,66.0,2.4,19.2,260.0,51.22,39.42
2018,5,11,17,45,583.0,59.5,2.2,18.5,209.0,46.85,35.62
2018,5,11,18,0,520.0,53.0,2.0,17.8,158.0,42.46,31.6
2018,5,11,18,15,421.5,44.0,1.9,17.15,113.5,35.75,25.32
2018,5,11,18,30,323.0,35.0,1.8,16.5,69.0,29.0,18.29
2018,5,11,18,45,192.0,22.0,1.7,15.9,39.5,18.38,0.0
2018,5,11,19,0,61.0,9.0,1.6,15.3,10.0,7.68,0.0
2018,5,11,19,15,30.5,4.5,1.55,15.15,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,12,4,45,11.5,2.0,0.95,12.4,2.0,0.0,0.0
2018,5,12,5,0,23.0,4.0,1.0,12.6,4.0,0.0,0.0
2018,5,12,5,15,134.5,16.5,1.0,13.3,26.5,54.84,0.0
2018,5,12,5,30,246.0,29.0,1.0,14.0,49.0,140.2,87.15
2018,5,12,5,45,357.5,39.0,1.05,14.7,90.5,215.87,166.24
2018,5,12,6,0,469.0,49.0,1.1,15.4,132.0,301.66,240.45
2018,5,12,6,15,540.5,56.0,1.15,16.0,182.0,374.35,302.4
2018,5,12,6,30,612.0,63.0,1.2,16.6,232.0,453.27,366.88
2018,5,12,6,45,660.0,68.0,1.25,17.25,284.5,520.57,419.7
2018,5,12,7,0,708.0,73.0,1.3,17.9,337.0,587.57,470.17
2018,5,12,7,15,741.5,77.0,1.35,18.5,390.0,648.37,513.3
2018,5,12,7,30,775.0,81.0,1.4,19.1,443.0,709.52,554.43
2018,5,12,7,45,799.5,84.5,1.4,19.7,494.5,762.77,588.28
2018,5,12,8,0,824.0,88.0,1.4,20.3,546.0,814.9,620.47
2018,5,12,8,15,842.5,90.5,1.4,20.7,595.0,859.12,647.0
2018,5,12,8,30,861.0,93.0,1.4,21.1,644.0,891.8,665.45
2018,5,12,8,45,875.5,95.0,1.4,21.5,688.5,926.67,685.22
2018,5,12,9,0,890.0,97.0,1.4,21.9,733.0,958.66,702.86
2018,5,12,9,15,897.0,101.5,1.4,22.15,772.5,983.07,715.92
2018,5,12,9,30,904.0,106.0,1.4,22.4,812.0,1003.83,726.72
2018,5,12,9,45,908.0,109.5,1.45,22.65,844.5,1016.8,733.5
2018,5,12,10,0,912.0,113.0,1.5,22.9,877.0,1025.87,738.02
2018,5,12,10,15,917.0,115.0,1.55,23.05,904.0,1030.43,740.15
2018,5,12,10,30,922.0,117.0,1.6,23.2,931.0,1031.02,739.97
2018,5,12,10,45,925.5,118.0,1.7,23.3,950.5,1025.18,736.79
2018,5,12,11,0,929.0,119.0,1.8,23.4,970.0,1015.39,731.23
2018,5,12,11,15,930.5,119.5,1.85,23.4,982.0,999.35,721.38
2018,5,12,11,30,932.0,120.0,1.9,23.4,994.0,979.55,709.24
2018,5,12,11,45,931.5,121.0,1.95,23.4,998.0,954.76,693.92
2018,5,12,12,0,931.0,122.0,2.0,23.4,1002.0,926.54,676.35
2018,5,12,12,15,925.5,124.5,2.05,23.35,997.5,892.16,654.78
2018,5,12,12,30,920.0,127.0,2.1,23.3,993.0,854.93,631.17
2018,5,12,12,45,910.5,130.0,2.2,23.2,979.0,812.42,604.28
2018,5,12,13,0,901.0,133.0,2.3,23.1,965.0,767.78,574.38
2018,5,12,13,15,896.0,133.0,2.35,22.95,947.0,721.89,541.86
2018,5,12,13,30,891.0,133.0,2.4,22.8,929.0,673.98,506.95
2018,5,12,13,45,884.0,132.0,2.45,22.65,903.0,622.33,468.28
2018,5,12,14,0,877.0,131.0,2.5,22.5,877.0,569.29,427.29
2018,5,12,14,15,866.5,129.5,2.5,22.25,844.0,513.08,382.59
2018,5,12,14,30,856.0,128.0,2.5,22.0,811.0,456.33,336.01
2018,5,12,14,45,844.0,126.0,2.5,21.75,773.0,395.04,284.71
2018,5,12,15,0,832.0,124.0,2.5,21.5,735.0,336.26,234.22
2018,5,12,15,15,817.0,121.5,2.5,21.5,692.0,276.92,183.19
2018,5,12,15,30,802.0,119.0,2.5,21.5,649.0,218.73,135.1
2018,5,12,15,45,782.5,115.5,2.45,20.9,601.5,160.74,93.42
2018,5,12,16,0,763.0,112.0,2.4,20.3,554.0,104.98,65.99
2018,5,12,16,15,737.5,107.5,2.3,19.95,503.5,74.12,58.37
2018,5,12,16,30,712.0,103.0,2.2,19.6,453.0,72.58,57.37
2018,5,12,16,45,678.5,98.0,2.15,19.2,401.5,70.5,55.87
2018,5,12,17,0,645.0,93.0,2.1,18.8,350.0,68.33,54.26
2018,5,12,17,15,599.0,86.5,1.95,18.25,298.5,64.83,51.46
2018,5,12,17,30,553.0,80.0,1.8,17.7,247.0,61.24,48.47
2018,5,12,17,45,487.5,71.5,1.65,17.15,198.0,55.8,43.7
2018,5,12,18,0,422.0,63.0,1.5,16.6,149.0,50.26,38.62
2018,5,12,18,15,327.0,51.0,1.35,15.9,106.5,39.07,28.39
2018,5,12,18,30,232.0,39.0,1.2,15.2,64.0,30.06,19.45
2018,5,12,18,45,133.0,23.5,1.05,14.5,36.5,18.25,0.0
2018,5,12,19,0,34.0,8.0,0.9,13.8,9.0,6.83,0.0
2018,5,12,19,15,17.0,4.0,0.9,13.6,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,1.6,12.85,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,1.6,12.9,4.0,0.0,0.0
2018,5,13,5,15,75.5,19.0,1.65,13.0,25.0,39.06,0.0
2018,5,13,5,30,143.0,34.0,1.7,13.1,46.0,109.9,70.54
2018,5,13,5,45,241.0,48.0,1.8,13.2,84.5,175.34,136.49
2018,5,13,6,0,339.0,62.0,1.9,13.3,123.0,251.0,203.17
2018,5,13,6,15,410.5,72.0,1.85,13.5,169.5,318.42,261.97
2018,5,13,6,30,482.0,82.0,1.8,13.7,216.0,397.5,328.31
2018,5,13,6,45,532.5,90.0,1.8,13.9,266.5,464.1,382.58
2018,5,13,7,0,583.0,98.0,1.8,14.1,317.0,533.81,437.32
2018,5,13,7,15,622.5,104.0,1.75,14.45,368.5,596.01,483.84
2018,5,13,7,30,662.0,110.0,1.7,14.8,420.0,659.36,529.46
2018,5,13,7,45,692.0,113.5,1.65,15.2,470.0,712.94,565.23
2018,5,13,8,0,722.0,117.0,1.6,15.6,520.0,766.04,599.7
2018,5,13,8,15,744.5,120.5,1.6,16.05,568.0,811.76,628.47
2018,5,13,8,30,767.0,124.0,1.6,16.5,616.0,850.8,652.13
2018,5,13,8,45,785.5,126.0,1.6,16.95,660.0,887.54,673.92
2018,5,13,9,0,804.0,128.0,1.6,17.4,704.0,921.74,693.73
2018,5,13,9,15,824.0,126.0,1.6,17.8,744.5,950.18,709.65
2018,5,13,9,30,844.0,124.0,1.6,18.2,785.0,975.57,723.52
2018,5,13,9,45,863.0,120.5,1.65,18.6,821.0,983.03,726.45
2018,5,13,10,0,882.0,117.0,1.7,19.0,857.0,999.26,735.39
2018,5,13,10,15,889.0,117.5,1.75,19.25,884.0,1004.18,737.41
2018,5,13,10,30,896.0,118.0,1.8,19.5,911.0,1005.3,737.23
2018,5,13,10,45,901.0,119.0,1.85,19.8,931.5,1001.12,733.65
2018,5,13,11,0,906.0,120.0,1.9,20.1,952.0,993.06,727.74
2018,5,13,11,15,908.5,121.0,1.95,20.25,964.5,978.81,718.36
2018,5,13,11,30,911.0,122.0,2.0,20.4,977.0,960.84,706.68
2018,5,13,11,45,912.0,121.5,2.05,20.55,981.5,936.54,690.9
