Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,12,0,913.0,121.0,2.1,20.7,986.0,908.87,672.92
2018,5,13,12,15,903.5,127.5,2.15,20.75,981.0,875.23,651.15
2018,5,13,12,30,894.0,134.0,2.2,20.8,976.0,838.93,627.45
2018,5,13,12,45,879.0,141.5,2.25,20.8,962.0,796.81,599.68
2018,5,13,13,0,864.0,149.0,2.3,20.8,948.0,752.9,568.7
2018,5,13,13,15,859.5,147.5,2.3,20.7,929.5,707.69,535.94
2018,5,13,13,30,855.0,146.0,2.3,20.6,911.0,660.57,500.96
2018,5,13,13,45,848.0,144.5,2.35,20.55,885.5,612.53,464.39
2018,5,13,14,0,841.0,143.0,2.4,20.5,860.0,559.59,423.13
2018,5,13,14,15,832.0,141.0,2.4,20.3,828.5,504.32,378.88
2018,5,13,14,30,823.0,139.0,2.4,20.1,797.0,448.51,332.79
2018,5,13,14,45,811.5,136.5,2.4,19.95,759.5,391.15,284.18
2018,5,13,15,0,800.0,134.0,2.4,19.8,722.0,334.05,234.83
2018,5,13,15,15,784.5,131.0,2.4,19.8,679.5,276.17,184.91
2018,5,13,15,30,769.0,128.0,2.4,19.8,637.0,219.55,138.0
2018,5,13,15,45,751.0,123.0,2.35,19.25,590.5,155.94,91.38
2018,5,13,16,0,733.0,118.0,2.3,18.7,544.0,100.5,63.26
2018,5,13,16,15,710.0,113.0,2.25,18.35,495.5,77.19,61.4
2018,5,13,16,30,687.0,108.0,2.2,18.0,447.0,75.54,60.29
2018,5,13,16,45,655.5,102.0,2.15,17.6,396.5,72.94,58.34
2018,5,13,17,0,624.0,96.0,2.1,17.2,346.0,70.2,56.24
2018,5,13,17,15,580.0,89.0,2.05,16.75,295.5,66.46,53.2
2018,5,13,17,30,536.0,82.0,2.0,16.3,245.0,62.59,49.94
2018,5,13,17,45,473.5,73.0,1.9,15.8,197.0,56.84,44.87
2018,5,13,18,0,411.0,64.0,1.8,15.3,149.0,48.61,37.4
2018,5,13,18,15,319.0,52.0,1.7,14.8,107.0,39.75,29.15
2018,5,13,18,30,227.0,40.0,1.6,14.3,65.0,30.78,20.26
2018,5,13,18,45,131.0,24.5,1.5,13.8,37.5,19.01,1.23
2018,5,13,19,0,35.0,9.0,1.4,13.3,10.0,7.68,0.0
2018,5,13,19,15,17.5,4.5,1.35,13.1,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,1.25,11.2,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,1.2,11.2,2.0,1.71,0.0
2018,5,14,5,15,2.5,6.5,1.2,11.4,6.5,6.3,0.0
2018,5,14,5,30,0.0,11.0,1.2,11.6,11.0,9.04,1.02
2018,5,14,5,45,0.0,19.0,1.2,11.75,19.0,15.64,7.49
2018,5,14,6,0,0.0,27.0,1.2,11.9,27.0,22.26,13.45
2018,5,14,6,15,0.0,39.5,1.2,12.3,39.5,32.63,22.55
2018,5,14,6,30,0.0,52.0,1.2,12.7,52.0,43.03,31.57
2018,5,14,6,45,0.0,79.0,1.15,13.1,79.0,67.01,52.05
2018,5,14,7,0,0.0,106.0,1.1,13.5,106.0,91.97,72.96
2018,5,14,7,15,2.0,127.0,1.1,13.95,128.0,112.52,89.84
2018,5,14,7,30,4.0,148.0,1.1,14.4,150.0,133.2,106.52
2018,5,14,7,45,8.5,169.5,1.1,14.85,174.0,156.48,125.14
2018,5,14,8,0,13.0,191.0,1.1,15.3,198.0,180.02,143.64
2018,5,14,8,15,38.0,230.0,1.1,15.75,254.0,254.84,203.22
2018,5,14,8,30,63.0,269.0,1.1,16.2,310.0,317.81,251.63
2018,5,14,8,45,177.0,287.5,1.15,16.65,412.5,459.78,361.14
2018,5,14,9,0,291.0,306.0,1.2,17.1,515.0,607.06,468.55
2018,5,14,9,15,543.0,225.0,1.3,17.45,641.5,784.24,596.98
2018,5,14,9,30,795.0,144.0,1.4,17.8,768.0,948.47,706.0
2018,5,14,9,45,820.0,140.5,1.45,18.2,807.5,973.51,718.69
2018,5,14,10,0,845.0,137.0,1.5,18.6,847.0,995.21,730.99
2018,5,14,10,15,852.5,137.5,1.6,18.85,873.5,987.05,725.3
2018,5,14,10,30,860.0,138.0,1.7,19.1,900.0,988.5,726.25
2018,5,14,10,45,865.0,139.0,1.75,19.35,920.0,984.26,722.8
2018,5,14,11,0,870.0,140.0,1.8,19.6,940.0,976.29,717.1
2018,5,14,11,15,873.0,140.5,1.9,19.75,952.5,962.28,708.48
2018,5,14,11,30,876.0,141.0,2.0,19.9,965.0,944.69,697.56
2018,5,14,11,45,877.5,141.0,2.05,20.0,970.0,921.83,682.76
2018,5,14,12,0,879.0,141.0,2.1,20.1,975.0,895.69,665.8
2018,5,14,12,15,879.0,141.0,2.15,20.1,972.5,865.15,646.07
2018,5,14,12,30,879.0,141.0,2.2,20.1,970.0,831.68,624.26
2018,5,14,12,45,876.5,140.5,2.25,20.1,959.5,793.11,598.76
2018,5,14,13,0,874.0,140.0,2.3,20.1,949.0,752.07,569.85
2018,5,14,13,15,870.5,138.5,2.35,20.0,931.5,707.27,537.53
2018,5,14,13,30,867.0,137.0,2.4,19.9,914.0,660.44,502.83
2018,5,14,13,45,861.5,135.0,2.45,19.75,889.0,610.21,464.68
2018,5,14,14,0,856.0,133.0,2.5,19.6,864.0,558.53,424.18
2018,5,14,14,15,848.0,130.5,2.5,19.35,832.5,504.05,380.24
2018,5,14,14,30,840.0,128.0,2.5,19.1,801.0,446.5,332.56
2018,5,14,14,45,829.5,125.5,2.5,18.9,764.0,388.72,283.26
2018,5,14,15,0,819.0,123.0,2.5,18.7,727.0,331.05,233.05
2018,5,14,15,15,804.5,120.0,2.5,18.7,684.5,272.44,182.09
2018,5,14,15,30,790.0,117.0,2.5,18.7,642.0,214.92,134.05
2018,5,14,15,45,772.5,113.5,2.45,18.1,596.0,158.08,92.68
2018,5,14,16,0,755.0,110.0,2.4,17.5,550.0,103.2,65.32
2018,5,14,16,15,732.0,105.5,2.4,17.1,501.5,72.57,57.7
2018,5,14,16,30,709.0,101.0,2.4,16.7,453.0,71.03,56.69
2018,5,14,16,45,677.5,95.5,2.35,16.3,402.0,68.57,54.83
2018,5,14,17,0,646.0,90.0,2.3,15.9,351.0,65.99,52.83
2018,5,14,17,15,602.5,84.0,2.3,15.4,300.5,62.8,50.26
2018,5,14,17,30,559.0,78.0,2.3,14.9,250.0,59.54,47.52
2018,5,14,17,45,496.0,70.0,2.3,14.4,201.5,54.45,43.01
2018,5,14,18,0,433.0,62.0,2.3,13.9,153.0,49.26,38.21
2018,5,14,18,15,340.5,51.0,2.2,13.45,110.5,39.1,28.78
2018,5,14,18,30,248.0,40.0,2.1,13.0,68.0,30.84,20.53
2018,5,14,18,45,146.5,25.5,2.0,12.6,40.0,19.79,3.18
2018,5,14,19,0,45.0,11.0,1.9,12.2,12.0,9.39,0.0
2018,5,14,19,15,22.5,5.5,1.85,12.05,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.1,10.95,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.1,11.0,1.0,0.85,0.0
2018,5,15,5,15,0.0,6.5,1.15,11.35,6.5,5.55,0.0
2018,5,15,5,30,0.0,12.0,1.2,11.7,12.0,9.87,1.76
2018,5,15,5,45,0.0,21.5,1.25,12.1,21.5,17.72,9.24
2018,5,15,6,0,0.0,31.0,1.3,12.5,31.0,25.58,16.26
2018,5,15,6,15,0.0,41.5,1.25,12.85,41.5,34.3,23.93
2018,5,15,6,30,0.0,52.0,1.2,13.2,52.0,43.03,31.5
2018,5,15,6,45,0.0,72.0,1.2,13.55,72.0,60.3,46.22
2018,5,15,7,0,0.0,92.0,1.2,13.9,92.0,78.3,61.32
2018,5,15,7,15,0.0,111.0,1.15,14.3,111.0,95.39,75.36
2018,5,15,7,30,0.0,130.0,1.1,14.7,130.0,112.47,89.15
2018,5,15,7,45,3.0,152.5,1.05,15.05,154.0,135.33,107.57
2018,5,15,8,0,6.0,175.0,1.0,15.4,178.0,158.38,125.83
2018,5,15,8,15,8.5,190.5,1.0,15.8,195.5,174.38,138.13
2018,5,15,8,30,11.0,206.0,1.0,16.2,213.0,190.49,150.39
2018,5,15,8,45,22.5,231.0,1.0,16.65,246.5,224.04,176.57
2018,5,15,9,0,34.0,256.0,1.0,17.1,280.0,274.27,215.07
2018,5,15,9,15,62.0,303.5,1.05,17.45,351.0,348.75,271.73
2018,5,15,9,30,90.0,351.0,1.1,17.8,422.0,423.58,326.93
2018,5,15,9,45,108.0,370.0,1.15,18.15,458.5,477.88,365.58
2018,5,15,10,0,126.0,389.0,1.2,18.5,495.0,512.15,389.48
2018,5,15,10,15,298.0,357.0,1.3,18.8,618.5,662.58,500.23
2018,5,15,10,30,470.0,325.0,1.4,19.1,742.0,810.26,603.18
2018,5,15,10,45,675.5,229.0,1.5,19.45,843.0,911.27,673.68
2018,5,15,11,0,881.0,133.0,1.6,19.8,944.0,979.04,716.46
2018,5,15,11,15,884.0,133.0,1.7,19.95,956.0,964.53,706.79
2018,5,15,11,30,887.0,133.0,1.8,20.1,968.0,946.42,695.75
2018,5,15,11,45,889.0,133.0,1.85,20.3,973.5,923.92,681.09
2018,5,15,12,0,891.0,133.0,1.9,20.5,979.0,898.07,664.24
2018,5,15,12,15,890.5,132.5,2.0,20.5,976.0,866.49,644.52
2018,5,15,12,30,890.0,132.0,2.1,20.5,973.0,831.99,622.62
2018,5,15,12,45,887.5,131.5,2.2,20.55,962.5,793.18,597.37
2018,5,15,13,0,885.0,131.0,2.3,20.6,952.0,751.88,568.82
2018,5,15,13,15,881.5,129.5,2.4,20.45,934.0,706.78,536.7
2018,5,15,13,30,878.0,128.0,2.5,20.3,916.0,659.61,502.07
2018,5,15,13,45,873.0,126.5,2.55,20.2,892.0,609.69,463.97
2018,5,15,14,0,868.0,125.0,2.6,20.1,868.0,558.22,423.47
2018,5,15,14,15,861.0,123.0,2.65,19.85,837.0,504.11,379.85
2018,5,15,14,30,854.0,121.0,2.7,19.6,806.0,449.09,334.03
2018,5,15,14,45,844.0,118.5,2.7,19.3,769.0,391.99,285.24
2018,5,15,15,0,834.0,116.0,2.7,19.0,732.0,329.92,231.63
2018,5,15,15,15,820.0,113.0,2.7,19.0,689.5,270.68,180.03
2018,5,15,15,30,806.0,110.0,2.7,19.0,647.0,212.45,131.31
2018,5,15,15,45,788.5,107.0,2.7,18.25,601.0,155.1,89.61
2018,5,15,16,0,771.0,104.0,2.7,17.5,555.0,99.69,62.08
2018,5,15,16,15,731.5,104.0,2.7,17.05,502.0,71.52,56.81
2018,5,15,16,30,692.0,104.0,2.7,16.6,449.0,72.72,58.18
2018,5,15,16,45,583.5,111.0,2.65,16.2,380.0,78.23,63.29
2018,5,15,17,0,475.0,118.0,2.6,15.8,311.0,83.04,67.8
2018,5,15,17,15,412.0,109.0,2.55,15.35,259.5,77.56,63.27
2018,5,15,17,30,349.0,100.0,2.5,14.9,208.0,71.95,58.5
2018,5,15,17,45,310.0,85.0,2.45,14.5,167.5,62.18,49.85
2018,5,15,18,0,271.0,70.0,2.4,14.1,127.0,52.03,40.64
2018,5,15,18,15,213.0,54.5,2.3,13.8,92.0,41.05,30.48
2018,5,15,18,30,155.0,39.0,2.2,13.5,57.0,30.35,20.18
2018,5,15,18,45,90.0,24.0,2.05,13.2,33.5,18.87,4.02
2018,5,15,19,0,25.0,9.0,1.9,12.9,10.0,7.68,0.0
2018,5,15,19,15,12.5,4.5,1.85,12.75,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,16,4,45,12.0,2.5,1.15,10.05,2.5,0.0,0.0
2018,5,16,5,0,24.0,5.0,1.1,10.2,5.0,10.16,0.0
2018,5,16,5,15,135.0,19.0,1.25,10.8,30.0,70.46,0.0
2018,5,16,5,30,246.0,33.0,1.4,11.4,55.0,145.5,100.57
2018,5,16,5,45,352.0,42.5,1.55,12.0,96.5,215.78,169.41
2018,5,16,6,0,458.0,52.0,1.7,12.6,138.0,297.94,241.51
2018,5,16,6,15,508.0,61.5,1.7,13.0,184.0,361.2,296.85
2018,5,16,6,30,558.0,71.0,1.7,13.4,230.0,428.58,353.39
2018,5,16,6,45,623.5,74.0,1.7,13.75,285.0,501.87,412.57
2018,5,16,7,0,689.0,77.0,1.7,14.1,340.0,579.42,472.68
2018,5,16,7,15,722.0,81.5,1.65,14.45,392.5,636.12,514.03
2018,5,16,7,30,755.0,86.0,1.6,14.8,445.0,696.41,555.42
2018,5,16,7,45,780.0,89.5,1.6,15.15,496.0,749.09,590.41
2018,5,16,8,0,805.0,93.0,1.6,15.5,547.0,800.73,623.86
2018,5,16,8,15,780.0,109.5,1.6,15.85,580.5,822.42,635.75
2018,5,16,8,30,755.0,126.0,1.6,16.2,614.0,838.99,644.36
2018,5,16,8,45,502.0,179.0,1.6,16.55,513.0,677.88,527.44
2018,5,16,9,0,249.0,232.0,1.6,16.9,412.0,486.22,381.63
2018,5,16,9,15,145.0,234.5,1.65,17.15,340.5,374.28,295.2
2018,5,16,9,30,41.0,237.0,1.7,17.4,269.0,259.55,203.31
2018,5,16,9,45,39.0,262.5,1.7,17.7,294.0,281.85,220.22
2018,5,16,10,0,37.0,288.0,1.7,18.0,319.0,303.71,236.07
2018,5,16,10,15,61.5,327.5,1.75,18.2,381.0,364.79,282.54
2018,5,16,10,30,86.0,367.0,1.8,18.4,443.0,425.01,327.27
2018,5,16,10,45,49.5,309.5,1.9,18.55,353.5,330.88,255.36
2018,5,16,11,0,13.0,252.0,2.0,18.7,264.0,228.44,176.05
2018,5,16,11,15,13.5,260.5,2.0,18.8,273.0,235.62,181.73
2018,5,16,11,30,14.0,269.0,2.0,18.9,282.0,242.61,186.92
2018,5,16,11,45,12.5,251.5,2.05,19.0,263.0,225.02,173.2
2018,5,16,12,0,11.0,234.0,2.1,19.1,244.0,207.66,159.72
2018,5,16,12,15,10.0,224.0,2.1,19.1,233.5,197.36,151.73
2018,5,16,12,30,9.0,214.0,2.1,19.1,223.0,187.17,143.81
2018,5,16,12,45,7.5,198.5,2.15,19.1,206.0,172.12,132.08
2018,5,16,13,0,6.0,183.0,2.2,19.1,189.0,157.32,120.53
2018,5,16,13,15,11.0,224.0,2.25,19.05,234.0,193.91,149.41
2018,5,16,13,30,16.0,265.0,2.3,19.0,279.0,229.27,176.99
2018,5,16,13,45,29.0,286.0,2.3,18.95,311.0,251.22,194.11
2018,5,16,14,0,42.0,307.0,2.3,18.9,343.0,269.99,208.61
2018,5,16,14,15,133.0,328.0,2.3,18.8,436.0,320.62,247.07
2018,5,16,14,30,224.0,349.0,2.3,18.7,529.0,355.29,271.51
2018,5,16,14,45,346.5,305.0,2.35,18.55,568.5,348.03,262.19
2018,5,16,15,0,469.0,261.0,2.4,18.4,608.0,322.38,236.63
2018,5,16,15,15,629.0,192.5,2.4,18.4,629.5,277.68,192.82
2018,5,16,15,30,789.0,124.0,2.4,18.4,651.0,219.64,137.89
2018,5,16,15,45,760.0,123.5,2.45,17.95,601.5,163.91,97.88
2018,5,16,16,0,731.0,123.0,2.5,17.5,552.0,103.76,66.05
2018,5,16,16,15,573.0,146.5,2.5,17.15,464.5,97.31,79.01
2018,5,16,16,30,415.0,170.0,2.5,16.8,377.0,112.05,92.11
2018,5,16,16,45,426.0,148.0,2.55,16.45,340.5,100.29,82.36
2018,5,16,17,0,437.0,126.0,2.6,16.1,304.0,87.78,71.84
2018,5,16,17,15,506.0,101.0,2.55,15.7,279.5,73.11,59.26
2018,5,16,17,30,575.0,76.0,2.5,15.3,255.0,57.96,46.04
2018,5,16,17,45,526.5,68.0,2.45,14.85,208.5,52.89,41.57
2018,5,16,18,0,478.0,60.0,2.4,14.4,162.0,47.67,36.77
2018,5,16,18,15,390.0,50.0,2.25,14.0,118.5,40.4,29.91
2018,5,16,18,30,302.0,40.0,2.1,13.6,75.0,30.99,20.81
2018,5,16,18,45,185.5,26.0,1.9,13.15,44.5,20.23,5.84
2018,5,16,19,0,69.0,12.0,1.7,12.7,14.0,10.24,0.0
2018,5,16,19,15,34.5,6.0,1.65,12.45,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,17,4,45,0.0,1.0,1.25,11.45,1.0,0.0,0.0
2018,5,17,5,0,0.0,2.0,1.3,11.6,2.0,1.71,0.0
2018,5,17,5,15,66.5,17.0,1.45,11.95,23.0,42.7,0.0
2018,5,17,5,30,133.0,32.0,1.6,12.3,44.0,102.82,71.14
2018,5,17,5,45,266.0,46.0,1.7,12.6,89.5,181.28,142.3
2018,5,17,6,0,399.0,60.0,1.8,12.9,135.0,274.94,223.13
2018,5,17,6,15,295.0,79.0,1.85,13.25,144.0,263.45,217.09
2018,5,17,6,30,191.0,98.0,1.9,13.6,153.0,227.39,188.47
2018,5,17,6,45,393.5,96.5,1.9,14.0,238.0,375.12,311.79
2018,5,17,7,0,596.0,95.0,1.9,14.4,323.0,536.53,439.94
2018,5,17,7,15,646.5,97.5,1.85,14.8,377.5,602.82,488.95
2018,5,17,7,30,697.0,100.0,1.8,15.2,432.0,671.03,537.66
2018,5,17,7,45,723.5,104.0,1.8,15.6,482.0,723.27,572.68
2018,5,17,8,0,750.0,108.0,1.8,16.0,532.0,770.71,603.54
2018,5,17,8,15,770.5,110.0,1.75,16.35,578.5,813.7,630.29
2018,5,17,8,30,791.0,112.0,1.7,16.7,625.0,854.77,655.18
2018,5,17,8,45,807.0,114.5,1.7,17.05,668.5,890.09,676.26
2018,5,17,9,0,823.0,117.0,1.7,17.4,712.0,922.74,695.36
2018,5,17,9,15,835.5,118.5,1.7,17.75,750.5,948.02,709.41
2018,5,17,9,30,848.0,120.0,1.7,18.1,789.0,958.34,713.63
2018,5,17,9,45,857.5,120.5,1.7,18.4,821.5,972.8,720.97
2018,5,17,10,0,867.0,121.0,1.7,18.7,854.0,983.73,726.03
2018,5,17,10,15,873.5,122.5,1.75,19.0,880.5,989.1,728.3
2018,5,17,10,30,880.0,124.0,1.8,19.3,907.0,990.71,728.31
2018,5,17,10,45,884.5,124.5,1.85,19.55,926.5,985.61,724.27
2018,5,17,11,0,889.0,125.0,1.9,19.8,946.0,976.75,717.97
2018,5,17,11,15,891.5,125.5,2.0,19.9,958.0,962.28,709.13
2018,5,17,11,30,894.0,126.0,2.1,20.0,970.0,944.21,697.96
2018,5,17,11,45,894.5,126.5,2.15,20.15,974.5,920.84,682.62
2018,5,17,12,0,895.0,127.0,2.2,20.3,979.0,894.17,665.12
2018,5,17,12,15,895.0,126.0,2.3,20.3,976.0,862.64,645.1
2018,5,17,12,30,895.0,125.0,2.4,20.3,973.0,828.18,622.88
2018,5,17,12,45,893.5,123.5,2.45,20.3,962.5,789.34,597.05
2018,5,17,13,0,892.0,122.0,2.5,20.3,952.0,747.95,568.13
2018,5,17,13,15,888.0,121.5,2.6,20.2,934.5,703.26,535.88
2018,5,17,13,30,884.0,121.0,2.7,20.1,917.0,656.51,501.17
2018,5,17,13,45,878.5,119.5,2.75,19.95,892.0,606.25,462.67
2018,5,17,14,0,873.0,118.0,2.8,19.8,867.0,554.48,421.8
2018,5,17,14,15,865.0,116.5,2.85,19.6,836.0,500.26,377.78
2018,5,17,14,30,857.0,115.0,2.9,19.4,805.0,445.23,331.66
2018,5,17,14,45,847.0,112.5,2.95,19.15,768.0,388.21,282.75
2018,5,17,15,0,837.0,110.0,3.0,18.9,731.0,331.1,232.77
2018,5,17,15,15,823.5,108.0,3.0,18.9,689.5,267.56,177.66
2018,5,17,15,30,810.0,106.0,3.0,18.9,648.0,210.14,129.43
2018,5,17,15,45,792.5,103.0,3.0,18.25,602.0,152.75,87.53
2018,5,17,16,0,775.0,100.0,3.0,17.6,556.0,97.27,59.8
2018,5,17,16,15,752.5,96.5,3.0,17.15,507.5,73.26,58.27
2018,5,17,16,30,730.0,93.0,3.0,16.7,459.0,71.99,57.5
2018,5,17,16,45,699.5,88.5,3.0,16.3,408.5,63.83,50.66
2018,5,17,17,0,669.0,84.0,3.0,15.9,358.0,61.75,49.09
2018,5,17,17,15,626.5,79.0,2.95,15.4,307.5,59.11,46.98
2018,5,17,17,30,584.0,74.0,2.9,14.9,257.0,56.43,44.76
2018,5,17,17,45,523.5,67.0,2.85,14.45,208.5,51.99,40.84
2018,5,17,18,0,463.0,60.0,2.8,14.0,160.0,47.5,36.68
2018,5,17,18,15,372.0,50.0,2.7,13.7,117.0,40.22,29.82
2018,5,17,18,30,281.0,40.0,2.6,13.4,74.0,30.91,20.83
2018,5,17,18,45,170.5,26.0,2.55,13.15,44.0,20.2,6.73
2018,5,17,19,0,60.0,12.0,2.5,12.9,14.0,10.24,0.0
2018,5,17,19,15,30.0,6.0,2.45,12.8,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.5,1.8,11.9,1.5,0.0,0.0
2018,5,18,5,0,3.0,3.0,1.8,11.9,3.0,3.29,0.0
2018,5,18,5,15,1.5,8.5,1.9,12.05,8.5,7.44,0.0
2018,5,18,5,30,0.0,14.0,2.0,12.2,14.0,11.52,3.32
2018,5,18,5,45,0.0,24.5,2.05,12.3,24.5,20.2,11.36
2018,5,18,6,0,0.0,35.0,2.1,12.4,35.0,28.91,19.12
2018,5,18,6,15,0.0,47.0,2.1,12.65,47.0,38.88,27.88
2018,5,18,6,30,0.0,59.0,2.1,12.9,59.0,48.87,36.54
2018,5,18,6,45,7.5,88.5,2.1,13.1,91.5,80.66,63.84
2018,5,18,7,0,15.0,118.0,2.1,13.3,124.0,113.62,91.71
2018,5,18,7,15,30.5,150.0,2.1,13.6,164.0,166.22,135.62
2018,5,18,7,30,46.0,182.0,2.1,13.9,204.0,211.83,172.83
2018,5,18,7,45,31.0,185.5,2.05,14.2,201.0,202.57,163.96
2018,5,18,8,0,16.0,189.0,2.0,14.5,198.0,180.0,144.42
2018,5,18,8,15,17.0,207.0,2.0,14.9,217.5,197.35,157.87
2018,5,18,8,30,18.0,225.0,2.0,15.3,237.0,214.68,171.04
2018,5,18,8,45,28.5,254.0,1.95,15.7,274.0,267.72,212.56
2018,5,18,9,0,39.0,283.0,1.9,16.1,311.0,306.23,241.81
2018,5,18,9,15,86.5,325.5,1.85,16.5,392.5,394.09,309.49
2018,5,18,9,30,134.0,368.0,1.8,16.9,474.0,501.74,389.15
2018,5,18,9,45,331.5,322.0,1.8,17.3,599.0,662.61,509.42
2018,5,18,10,0,529.0,276.0,1.8,17.7,724.0,825.64,624.46
2018,5,18,10,15,702.0,203.0,1.85,18.0,817.0,923.81,691.06
2018,5,18,10,30,875.0,130.0,1.9,18.3,910.0,990.52,732.98
2018,5,18,10,45,810.0,175.5,1.9,18.6,910.0,975.92,721.16
2018,5,18,11,0,745.0,221.0,1.9,18.9,910.0,953.28,705.12
2018,5,18,11,15,708.0,247.0,1.95,19.05,908.5,926.37,686.96
2018,5,18,11,30,671.0,273.0,2.0,19.2,907.0,896.24,665.72
2018,5,18,11,45,723.5,241.5,2.05,19.35,928.5,892.28,664.39
2018,5,18,12,0,776.0,210.0,2.1,19.5,950.0,874.81,653.45
2018,5,18,12,15,808.0,188.0,2.2,19.55,956.5,853.42,639.98
2018,5,18,12,30,840.0,166.0,2.3,19.6,963.0,827.23,623.17
2018,5,18,12,45,764.5,210.5,2.35,19.6,930.0,776.09,586.12
2018,5,18,13,0,689.0,255.0,2.4,19.6,897.0,721.59,546.2
2018,5,18,13,15,678.5,252.5,2.45,19.5,874.5,675.49,513.17
2018,5,18,13,30,668.0,250.0,2.5,19.4,852.0,628.62,478.69
2018,5,18,13,45,617.0,269.5,2.55,19.25,814.0,574.8,437.99
2018,5,18,14,0,566.0,289.0,2.6,19.1,776.0,525.61,399.98
2018,5,18,14,15,627.0,249.0,2.6,18.9,770.0,486.03,368.25
2018,5,18,14,30,688.0,209.0,2.6,18.7,764.0,440.46,330.09
2018,5,18,14,45,679.5,200.0,2.6,18.5,727.0,385.79,284.27
2018,5,18,15,0,671.0,191.0,2.6,18.3,690.0,331.45,237.88
2018,5,18,15,15,694.5,167.0,2.6,18.3,657.5,274.42,187.98
2018,5,18,15,30,718.0,143.0,2.6,18.3,625.0,214.6,137.04
2018,5,18,15,45,735.0,126.5,2.65,17.6,589.5,156.5,92.99
2018,5,18,16,0,752.0,110.0,2.7,16.9,554.0,103.42,65.35
2018,5,18,16,15,731.0,105.5,2.7,16.45,506.5,72.26,57.55
2018,5,18,16,30,710.0,101.0,2.7,16.0,459.0,70.75,56.57
2018,5,18,16,45,677.0,97.0,2.75,15.5,408.5,69.31,55.63
2018,5,18,17,0,644.0,93.0,2.8,15.0,358.0,67.83,54.62
2018,5,18,17,15,602.5,86.5,2.8,14.55,307.5,64.37,51.81
2018,5,18,17,30,561.0,80.0,2.8,14.1,257.0,60.8,48.79
2018,5,18,17,45,501.5,72.0,2.75,13.65,209.0,55.77,44.35
2018,5,18,18,0,442.0,64.0,2.7,13.2,161.0,50.64,39.62
2018,5,18,18,15,352.5,54.0,2.65,12.95,118.5,41.3,30.9
2018,5,18,18,30,263.0,44.0,2.6,12.7,76.0,33.83,23.48
2018,5,18,18,45,158.5,28.5,2.55,12.45,45.5,22.07,8.75
2018,5,18,19,0,54.0,13.0,2.5,12.2,15.0,11.1,0.0
2018,5,18,19,15,27.0,6.5,2.45,12.15,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,19,4,45,2.0,2.5,2.6,11.6,2.5,0.0,0.0
2018,5,19,5,0,4.0,5.0,2.6,11.6,5.0,5.24,0.0
2018,5,19,5,15,23.0,16.5,2.6,11.65,18.5,25.18,0.0
2018,5,19,5,30,42.0,28.0,2.6,11.7,32.0,47.65,31.2
2018,5,19,5,45,105.0,45.0,2.65,11.75,63.0,102.14,79.37
2018,5,19,6,0,168.0,62.0,2.7,11.8,94.0,156.35,127.26
2018,5,19,6,15,151.5,83.5,2.7,11.85,119.0,180.68,149.61
2018,5,19,6,30,135.0,105.0,2.7,11.9,144.0,191.49,159.67
2018,5,19,6,45,197.5,124.5,2.7,12.0,194.5,269.41,225.89
2018,5,19,7,0,260.0,144.0,2.7,12.1,245.0,341.64,285.93
2018,5,19,7,15,277.0,164.5,2.7,12.4,285.5,387.13,322.02
2018,5,19,7,30,294.0,185.0,2.7,12.7,326.0,433.05,357.64
2018,5,19,7,45,276.5,211.0,2.75,13.0,355.0,457.83,375.15
2018,5,19,8,0,259.0,237.0,2.8,13.3,384.0,480.04,390.38
2018,5,19,8,15,433.5,209.5,2.8,13.65,481.0,625.41,503.87
2018,5,19,8,30,608.0,182.0,2.8,14.0,578.0,770.76,611.94
2018,5,19,8,45,706.0,159.0,2.8,14.35,648.5,850.1,665.84
2018,5,19,9,0,804.0,136.0,2.8,14.7,719.0,923.39,714.22
2018,5,19,9,15,819.0,137.0,2.8,15.05,758.5,950.16,729.6
2018,5,19,9,30,834.0,138.0,2.8,15.4,798.0,973.78,743.17
2018,5,19,9,45,847.0,138.0,2.8,15.8,832.5,991.04,752.3
2018,5,19,10,0,860.0,138.0,2.8,16.2,867.0,991.54,750.22
2018,5,19,10,15,867.0,140.0,2.8,16.45,894.5,997.6,752.62
2018,5,19,10,30,874.0,142.0,2.8,16.7,922.0,999.9,752.57
2018,5,19,10,45,878.5,143.5,2.85,16.95,942.0,995.5,748.64
2018,5,19,11,0,883.0,145.0,2.9,17.2,962.0,987.33,742.37
2018,5,19,11,15,883.0,147.5,2.9,17.3,973.5,972.09,731.47
2018,5,19,11,30,883.0,150.0,2.9,17.4,985.0,953.29,718.33
2018,5,19,11,45,880.5,152.5,2.95,17.45,989.0,928.84,701.96
2018,5,19,12,0,878.0,155.0,3.0,17.5,993.0,901.24,683.46
2018,5,19,12,15,876.5,156.0,3.05,17.45,990.5,870.3,662.86
2018,5,19,12,30,875.0,157.0,3.1,17.4,988.0,836.55,640.19
2018,5,19,12,45,871.0,157.5,3.15,17.35,977.0,797.86,613.53
2018,5,19,13,0,867.0,158.0,3.2,17.3,966.0,756.85,583.57
2018,5,19,13,15,863.5,157.0,3.25,17.15,949.0,718.6,554.98
2018,5,19,13,30,860.0,156.0,3.3,17.0,932.0,671.19,519.07
2018,5,19,13,45,854.5,153.5,3.35,16.85,907.0,619.62,479.11
2018,5,19,14,0,849.0,151.0,3.4,16.7,882.0,566.69,436.87
2018,5,19,14,15,839.0,149.5,3.4,16.5,850.0,511.29,391.37
2018,5,19,14,30,829.0,148.0,3.4,16.3,818.0,455.45,344.15
2018,5,19,14,45,815.0,146.0,3.4,16.1,779.5,397.63,294.22
2018,5,19,15,0,801.0,144.0,3.4,15.9,741.0,340.37,243.87
2018,5,19,15,15,785.5,141.0,3.4,15.9,698.5,282.83,193.32
2018,5,19,15,30,770.0,138.0,3.4,15.9,656.0,219.97,140.59
2018,5,19,15,45,745.0,136.0,3.4,15.4,608.0,163.95,99.52
2018,5,19,16,0,720.0,134.0,3.4,14.9,560.0,110.81,72.49
2018,5,19,16,15,685.0,131.5,3.35,14.6,509.0,88.48,72.12
2018,5,19,16,30,650.0,129.0,3.3,14.3,458.0,88.93,72.87
2018,5,19,16,45,608.0,125.0,3.3,14.05,406.5,88.28,72.63
2018,5,19,17,0,566.0,121.0,3.3,13.8,355.0,87.69,72.41
2018,5,19,17,15,502.5,110.5,3.25,13.4,297.5,79.33,65.31
2018,5,19,17,30,439.0,100.0,3.2,13.0,240.0,72.59,59.51
2018,5,19,17,45,303.0,74.5,3.1,12.6,163.0,54.58,43.47
2018,5,19,18,0,167.0,49.0,3.0,12.2,86.0,36.15,26.84
2018,5,19,18,15,125.5,40.0,2.95,11.95,63.5,31.4,22.29
2018,5,19,18,30,84.0,31.0,2.9,11.7,41.0,24.45,15.55
2018,5,19,18,45,48.0,19.5,2.8,11.45,24.5,15.57,5.04
2018,5,19,19,0,12.0,8.0,2.7,11.2,8.0,6.83,0.0
2018,5,19,19,15,6.0,4.0,2.65,11.2,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,2.4,11.2,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,2.4,11.2,3.0,2.8,0.0
2018,5,20,5,15,0.5,7.0,2.45,11.35,7.0,5.9,0.0
2018,5,20,5,30,0.0,11.0,2.5,11.5,11.0,9.04,1.52
2018,5,20,5,45,0.0,17.0,2.55,11.6,17.0,13.99,6.18
2018,5,20,6,0,0.0,23.0,2.6,11.7,23.0,18.94,10.65
2018,5,20,6,15,5.5,44.5,2.6,11.9,46.0,39.68,28.74
2018,5,20,6,30,11.0,66.0,2.6,12.1,69.0,61.69,47.88
2018,5,20,6,45,13.0,91.0,2.6,12.3,95.5,86.4,69.05
2018,5,20,7,0,15.0,116.0,2.6,12.5,122.0,111.39,90.12
2018,5,20,7,15,20.5,137.0,2.6,12.75,146.5,135.06,109.82
2018,5,20,7,30,26.0,158.0,2.6,13.0,171.0,169.82,138.44
2018,5,20,7,45,41.0,189.5,2.6,13.2,212.0,214.39,174.9
2018,5,20,8,0,56.0,221.0,2.6,13.4,253.0,259.83,211.37
2018,5,20,8,15,88.0,244.0,2.6,13.45,299.0,311.33,252.82
2018,5,20,8,30,120.0,267.0,2.6,13.5,345.0,381.86,308.3
2018,5,20,8,45,156.0,298.0,2.6,13.5,407.0,448.63,359.82
2018,5,20,9,0,192.0,329.0,2.6,13.5,469.0,515.91,410.67
2018,5,20,9,15,160.0,351.5,2.6,13.6,472.0,509.54,403.25
2018,5,20,9,30,128.0,374.0,2.6,13.7,475.0,501.21,394.84
2018,5,20,9,45,210.5,380.5,2.6,13.8,555.5,585.66,459.59
2018,5,20,10,0,293.0,387.0,2.6,13.9,636.0,688.51,535.17
2018,5,20,10,15,451.5,335.0,2.65,14.15,732.0,803.3,619.72
2018,5,20,10,30,610.0,283.0,2.7,14.4,828.0,903.1,691.39
2018,5,20,10,45,734.5,216.5,2.7,14.7,887.0,950.16,723.72
2018,5,20,11,0,859.0,150.0,2.7,15.0,946.0,967.99,734.02
2018,5,20,11,15,791.0,193.5,2.75,15.3,934.0,941.9,715.3
2018,5,20,11,30,723.0,237.0,2.8,15.6,922.0,908.81,691.93
2018,5,20,11,45,596.5,317.0,2.8,15.9,884.0,843.41,642.17
2018,5,20,12,0,470.0,397.0,2.8,16.2,846.0,782.67,595.47
2018,5,20,12,15,474.0,393.5,2.9,16.35,845.5,759.92,579.86
2018,5,20,12,30,478.0,390.0,3.0,16.5,845.0,735.12,562.27
2018,5,20,12,45,479.5,383.0,3.05,16.65,835.0,703.73,539.5
2018,5,20,13,0,481.0,376.0,3.1,16.8,825.0,670.87,515.38
2018,5,20,13,15,479.5,366.0,3.1,16.65,806.5,632.34,487.13
2018,5,20,13,30,478.0,356.0,3.1,16.5,788.0,592.96,457.71
2018,5,20,13,45,459.5,351.5,3.15,16.35,757.5,547.22,422.95
2018,5,20,14,0,441.0,347.0,3.2,16.2,727.0,502.44,388.26
2018,5,20,14,15,294.0,364.5,3.2,15.85,614.0,417.44,323.17
2018,5,20,14,30,147.0,382.0,3.2,15.5,501.0,350.1,272.2
2018,5,20,14,45,120.0,358.5,3.25,15.15,452.5,309.4,241.0
2018,5,20,15,0,93.0,335.0,3.3,14.8,404.0,278.32,217.27
2018,5,20,15,15,74.0,294.5,3.3,14.8,347.5,236.68,184.8
2018,5,20,15,30,55.0,254.0,3.3,14.8,291.0,198.3,155.06
2018,5,20,15,45,122.5,256.0,3.2,14.15,331.0,190.82,147.26
2018,5,20,16,0,190.0,258.0,3.1,13.5,371.0,180.44,140.77
2018,5,20,16,15,124.0,204.5,3.05,13.25,275.5,141.88,118.76
2018,5,20,16,30,58.0,151.0,3.0,13.0,180.0,114.9,95.88
2018,5,20,16,45,69.5,143.5,2.95,12.8,175.0,109.41,91.5
2018,5,20,17,0,81.0,136.0,2.9,12.6,170.0,99.64,83.26
2018,5,20,17,15,180.0,123.0,2.9,12.45,184.5,87.9,73.14
2018,5,20,17,30,279.0,110.0,2.9,12.3,199.0,80.67,66.87
2018,5,20,17,45,279.5,91.5,2.85,12.15,167.5,68.41,55.92
2018,5,20,18,0,280.0,73.0,2.8,12.0,136.0,54.07,42.9
2018,5,20,18,15,221.0,59.5,2.75,11.95,101.5,44.62,34.03
2018,5,20,18,30,162.0,46.0,2.7,11.9,67.0,35.42,25.08
2018,5,20,18,45,93.0,30.0,2.65,11.85,41.0,23.32,10.95
2018,5,20,19,0,24.0,14.0,2.6,11.8,15.0,11.95,0.0
2018,5,20,19,15,12.0,7.0,2.6,11.8,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,21,4,45,5.0,3.5,1.4,11.6,3.5,0.0,0.0
2018,5,21,5,0,10.0,7.0,1.3,11.6,7.0,8.4,0.0
2018,5,21,5,15,68.0,24.5,1.3,11.75,31.0,53.6,0.0
2018,5,21,5,30,126.0,42.0,1.3,11.9,55.0,104.53,75.16
2018,5,21,5,45,212.0,58.5,1.25,12.0,94.5,164.07,129.32
2018,5,21,6,0,298.0,75.0,1.2,12.1,134.0,242.58,197.22
2018,5,21,6,15,367.0,87.5,1.15,12.35,181.0,308.97,254.13
2018,5,21,6,30,436.0,100.0,1.1,12.6,228.0,381.94,314.61
2018,5,21,6,45,488.0,108.5,1.05,12.85,278.0,445.71,365.65
2018,5,21,7,0,540.0,117.0,1.0,13.1,328.0,513.14,417.56
2018,5,21,7,15,579.5,123.5,0.95,13.55,378.5,579.52,466.04
2018,5,21,7,30,619.0,130.0,0.9,14.0,429.0,641.45,509.47
2018,5,21,7,45,650.5,134.0,0.8,14.45,478.5,695.07,544.74
2018,5,21,8,0,682.0,138.0,0.7,14.9,528.0,748.36,577.62
2018,5,21,8,15,705.5,142.0,0.7,15.5,575.0,794.05,605.27
2018,5,21,8,30,729.0,146.0,0.7,16.1,622.0,838.2,631.36
2018,5,21,8,45,748.5,148.0,0.7,16.75,665.5,874.62,651.7
2018,5,21,9,0,768.0,150.0,0.7,17.4,709.0,902.15,666.02
2018,5,21,9,15,785.5,150.0,0.75,17.95,748.0,929.71,681.59
2018,5,21,9,30,803.0,150.0,0.8,18.5,787.0,954.27,695.17
2018,5,21,9,45,818.5,148.5,0.9,19.05,821.5,972.11,705.5
2018,5,21,10,0,834.0,147.0,1.0,19.6,856.0,986.53,713.78
2018,5,21,10,15,841.5,148.5,1.1,19.95,882.5,992.66,717.45
2018,5,21,10,30,849.0,150.0,1.2,20.3,909.0,995.04,718.93
2018,5,21,10,45,854.5,150.5,1.3,20.7,929.0,976.69,707.21
2018,5,21,11,0,860.0,151.0,1.4,21.1,949.0,968.77,702.37
2018,5,21,11,15,863.0,151.5,1.5,21.25,961.0,954.87,694.23
2018,5,21,11,30,866.0,152.0,1.6,21.4,973.0,937.46,683.84
2018,5,21,11,45,867.5,152.0,1.75,21.6,978.0,914.89,670.53
2018,5,21,12,0,869.0,152.0,1.9,21.8,983.0,889.12,654.92
2018,5,21,12,15,864.5,153.5,2.0,21.75,978.5,856.54,634.68
2018,5,21,12,30,860.0,155.0,2.1,21.7,974.0,821.39,612.49
2018,5,21,12,45,852.5,158.0,2.2,21.7,962.5,791.19,592.55
2018,5,21,13,0,845.0,161.0,2.3,21.7,951.0,749.39,563.29
2018,5,21,13,15,841.5,159.5,2.35,21.5,933.5,704.65,531.5
2018,5,21,13,30,838.0,158.0,2.4,21.3,916.0,657.99,497.41
2018,5,21,13,45,832.0,155.5,2.45,21.15,891.0,607.37,459.32
2018,5,21,14,0,826.0,153.0,2.5,21.0,866.0,555.48,419.07
2018,5,21,14,15,818.0,150.0,2.55,20.7,835.0,501.24,375.96
2018,5,21,14,30,810.0,147.0,2.6,20.4,804.0,446.41,330.92
2018,5,21,14,45,799.0,144.0,2.65,20.15,767.0,390.17,283.44
2018,5,21,15,0,788.0,141.0,2.7,19.9,730.0,334.15,235.18
2018,5,21,15,15,773.0,137.5,2.7,19.9,688.0,277.32,186.17
2018,5,21,15,30,758.0,134.0,2.7,19.9,646.0,221.7,140.08
2018,5,21,15,45,740.5,128.5,2.75,19.1,600.0,158.73,93.89
2018,5,21,16,0,723.0,123.0,2.8,18.3,554.0,104.15,65.7
2018,5,21,16,15,701.0,117.0,2.8,17.7,505.5,78.96,63.01
2018,5,21,16,30,679.0,111.0,2.8,17.1,457.0,76.76,61.51
2018,5,21,16,45,648.5,105.0,2.8,16.55,407.0,74.27,59.69
2018,5,21,17,0,618.0,99.0,2.8,16.0,357.0,71.63,57.71
2018,5,21,17,15,574.0,92.5,2.8,15.35,307.0,68.35,55.13
2018,5,21,17,30,530.0,86.0,2.8,14.7,257.0,64.96,52.36
2018,5,21,17,45,470.0,78.0,2.75,14.05,209.5,60.15,48.18
2018,5,21,18,0,410.0,70.0,2.7,13.4,162.0,52.74,41.5
2018,5,21,18,15,324.0,58.0,2.7,13.0,119.5,44.03,33.38
2018,5,21,18,30,238.0,46.0,2.7,12.6,77.0,35.19,24.86
2018,5,21,18,45,144.5,30.5,2.65,12.2,47.0,23.53,11.59
2018,5,21,19,0,51.0,15.0,2.6,11.8,17.0,12.8,0.0
2018,5,21,19,15,25.5,7.5,2.6,11.7,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,22,4,45,12.5,4.0,2.0,11.45,4.0,0.0,0.0
2018,5,22,5,0,25.0,8.0,2.0,11.5,8.0,12.87,0.0
2018,5,22,5,15,98.5,21.5,2.0,11.65,30.5,63.36,0.0
2018,5,22,5,30,172.0,35.0,2.0,11.8,53.0,118.34,85.83
2018,5,22,5,45,180.0,36.5,2.05,11.95,64.0,130.75,102.59
2018,5,22,6,0,188.0,38.0,2.1,12.1,75.0,144.66,117.43
2018,5,22,6,15,110.0,37.5,2.1,12.3,60.5,101.96,82.88
2018,5,22,6,30,32.0,37.0,2.1,12.5,46.0,55.19,42.57
2018,5,22,6,45,16.0,59.5,2.1,12.75,64.0,62.33,48.46
2018,5,22,7,0,0.0,82.0,2.1,13.0,82.0,68.67,53.32
2018,5,22,7,15,1.0,115.0,2.05,13.3,115.5,99.5,79.16
2018,5,22,7,30,2.0,148.0,2.0,13.6,149.0,130.84,104.93
2018,5,22,7,45,16.0,178.5,2.0,13.95,187.5,170.32,137.37
2018,5,22,8,0,30.0,209.0,2.0,14.3,226.0,224.75,181.27
2018,5,22,8,15,91.0,249.0,2.0,14.75,307.5,318.65,256.87
2018,5,22,8,30,152.0,289.0,2.0,15.2,389.0,433.35,345.54
2018,5,22,8,45,130.0,307.5,2.0,15.6,397.0,434.19,343.33
2018,5,22,9,0,108.0,326.0,2.0,16.0,405.0,414.75,326.63
2018,5,22,9,15,81.5,330.5,2.0,16.35,392.0,393.14,308.34
2018,5,22,9,30,55.0,335.0,2.0,16.7,379.0,370.65,289.43
2018,5,22,9,45,84.5,366.0,2.05,17.05,436.5,428.79,333.45
2018,5,22,10,0,114.0,397.0,2.1,17.4,494.0,505.07,389.37
2018,5,22,10,15,189.5,410.5,2.15,17.65,577.5,588.37,450.93
2018,5,22,10,30,265.0,424.0,2.2,17.9,661.0,687.09,521.47
2018,5,22,10,45,449.5,345.5,2.25,18.1,758.5,795.31,600.78
2018,5,22,11,0,634.0,267.0,2.3,18.3,856.0,887.45,666.88
2018,5,22,11,15,757.5,202.0,2.35,18.4,914.5,916.4,687.02
2018,5,22,11,30,881.0,137.0,2.4,18.5,973.0,937.03,700.48
2018,5,22,11,45,883.0,137.0,2.45,18.55,978.5,914.85,685.52
2018,5,22,12,0,885.0,137.0,2.5,18.6,984.0,889.39,668.74
2018,5,22,12,15,882.5,138.0,2.5,18.55,981.0,857.89,647.66
2018,5,22,12,30,880.0,139.0,2.5,18.5,978.0,823.63,624.63
2018,5,22,12,45,875.5,140.0,2.55,18.4,967.0,785.25,599.06
2018,5,22,13,0,871.0,141.0,2.6,18.3,956.0,744.57,569.85
2018,5,22,13,15,867.0,140.0,2.6,18.2,938.5,700.54,537.27
2018,5,22,13,30,863.0,139.0,2.6,18.1,921.0,654.54,502.43
2018,5,22,13,45,857.0,138.0,2.6,17.95,897.0,605.59,464.54
2018,5,22,14,0,851.0,137.0,2.6,17.8,873.0,555.22,424.44
2018,5,22,14,15,843.0,135.0,2.6,17.6,842.0,501.99,381.0
2018,5,22,14,30,835.0,133.0,2.6,17.4,811.0,445.76,333.93
2018,5,22,14,45,824.5,130.5,2.65,17.25,774.5,388.86,285.08
2018,5,22,15,0,814.0,128.0,2.7,17.1,738.0,332.07,235.34
2018,5,22,15,15,799.5,125.0,2.7,17.1,696.0,274.34,184.85
2018,5,22,15,30,785.0,122.0,2.7,17.1,654.0,217.7,137.26
2018,5,22,15,45,767.0,118.5,2.65,16.6,608.5,161.67,96.08
2018,5,22,16,0,749.0,115.0,2.6,16.1,563.0,107.64,68.46
2018,5,22,16,15,726.0,110.5,2.6,15.8,514.0,75.08,60.11
2018,5,22,16,30,703.0,106.0,2.6,15.5,465.0,73.68,59.21
2018,5,22,16,45,671.5,101.5,2.55,15.15,415.0,72.06,58.08
2018,5,22,17,0,640.0,97.0,2.5,14.8,365.0,70.37,56.87
2018,5,22,17,15,597.0,90.5,2.5,14.4,314.5,67.0,54.15
2018,5,22,17,30,554.0,84.0,2.5,14.0,264.0,63.53,51.24
2018,5,22,17,45,494.0,76.0,2.45,13.6,215.5,58.62,46.92
2018,5,22,18,0,434.0,68.0,2.4,13.2,167.0,53.61,42.32
2018,5,22,18,15,349.0,57.0,2.35,12.9,124.0,43.41,32.88
2018,5,22,18,30,264.0,46.0,2.3,12.6,81.0,35.27,24.99
2018,5,22,18,45,157.0,30.5,2.2,12.3,49.0,23.55,12.04
2018,5,22,19,0,50.0,15.0,2.1,12.0,17.0,12.8,0.0
2018,5,22,19,15,25.0,7.5,2.1,12.0,8.5,6.4,0.0
2018,5,22,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.5,11.55,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.5,11.6,2.0,1.71,0.0
2018,5,23,5,15,6.0,6.5,1.55,11.7,7.0,7.27,0.0
2018,5,23,5,30,12.0,11.0,1.6,11.8,12.0,15.22,6.46
2018,5,23,5,45,36.5,18.5,1.65,11.95,25.0,33.58,22.6
2018,5,23,6,0,61.0,26.0,1.7,12.1,38.0,59.89,45.89
2018,5,23,6,15,39.5,35.5,1.7,12.3,44.0,56.2,43.26
2018,5,23,6,30,18.0,45.0,1.7,12.5,50.0,49.14,37.16
2018,5,23,6,45,64.0,87.0,1.7,12.7,111.0,129.53,106.59
2018,5,23,7,0,110.0,129.0,1.7,12.9,172.0,208.61,173.14
2018,5,23,7,15,98.0,153.0,1.75,13.2,195.5,229.73,189.43
2018,5,23,7,30,86.0,177.0,1.8,13.5,219.0,235.19,192.86
2018,5,23,7,45,56.5,191.5,1.8,13.8,220.0,228.16,185.48
2018,5,23,8,0,27.0,206.0,1.8,14.1,221.0,218.84,176.2
2018,5,23,8,15,37.0,232.5,1.85,14.4,255.5,254.19,204.14
