Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,12,4,45,52.0,7.0,0.75,13.45,8.5,0.0,0.0
2018,6,12,5,0,104.0,14.0,0.8,13.7,17.0,35.32,0.0
2018,6,12,5,15,234.0,25.5,0.85,14.2,49.0,107.29,56.93
2018,6,12,5,30,364.0,37.0,0.9,14.7,81.0,181.55,133.68
2018,6,12,5,45,452.5,44.5,1.0,15.2,124.5,247.09,191.88
2018,6,12,6,0,541.0,52.0,1.1,15.7,168.0,321.65,256.01
2018,6,12,6,15,598.0,57.0,1.05,16.45,216.5,385.89,309.84
2018,6,12,6,30,655.0,62.0,1.0,17.2,265.0,454.64,364.84
2018,6,12,6,45,695.5,65.5,1.0,17.9,316.0,513.86,410.53
2018,6,12,7,0,736.0,69.0,1.0,18.6,367.0,577.02,457.14
2018,6,12,7,15,764.0,72.5,1.05,19.55,418.0,632.91,496.44
2018,6,12,7,30,792.0,76.0,1.1,20.5,469.0,688.76,532.92
2018,6,12,7,45,813.5,78.5,1.1,21.4,518.5,737.98,563.09
2018,6,12,8,0,835.0,81.0,1.1,22.3,568.0,778.64,586.62
2018,6,12,8,15,851.0,83.5,1.2,23.05,615.0,819.99,611.79
2018,6,12,8,30,867.0,86.0,1.3,23.8,662.0,859.16,635.1
2018,6,12,8,45,879.5,87.5,1.4,24.5,705.0,891.63,653.88
2018,6,12,9,0,892.0,89.0,1.5,25.2,748.0,921.25,670.72
2018,6,12,9,15,902.0,90.5,1.6,25.7,786.5,945.48,684.54
2018,6,12,9,30,912.0,92.0,1.7,26.2,825.0,966.37,696.26
2018,6,12,9,45,919.5,93.0,1.75,26.75,858.0,980.85,703.18
2018,6,12,10,0,927.0,94.0,1.8,27.3,891.0,991.65,707.9
2018,6,12,10,15,932.0,95.0,1.85,27.65,917.5,996.28,709.44
2018,6,12,10,30,937.0,96.0,1.9,28.0,944.0,997.05,708.73
2018,6,12,10,45,941.0,96.5,2.0,28.3,964.0,992.48,705.56
2018,6,12,11,0,945.0,97.0,2.1,28.6,984.0,984.04,700.07
2018,6,12,11,15,947.0,98.0,2.15,28.75,997.0,970.38,691.23
2018,6,12,11,30,949.0,99.0,2.2,28.9,1010.0,952.97,680.12
2018,6,12,11,45,949.5,99.5,2.25,29.05,1015.5,930.13,665.61
2018,6,12,12,0,950.0,100.0,2.3,29.2,1021.0,903.85,648.91
2018,6,12,12,15,948.0,101.5,2.35,29.2,1019.0,873.11,629.66
2018,6,12,12,30,946.0,103.0,2.4,29.2,1017.0,839.37,608.34
2018,6,12,12,45,942.0,104.0,2.45,29.2,1007.0,800.84,583.68
2018,6,12,13,0,938.0,105.0,2.5,29.2,997.0,759.77,556.36
2018,6,12,13,15,935.0,104.5,2.55,29.05,980.5,715.77,525.6
2018,6,12,13,30,932.0,104.0,2.6,28.9,964.0,669.5,492.39
2018,6,12,13,45,927.0,103.0,2.6,28.75,940.5,619.6,455.4
2018,6,12,14,0,922.0,102.0,2.6,28.6,917.0,568.01,416.05
2018,6,12,14,15,915.5,101.5,2.65,28.35,887.5,514.62,374.38
2018,6,12,14,30,909.0,101.0,2.7,28.1,858.0,460.12,330.43
2018,6,12,14,45,901.0,99.5,2.7,27.85,823.0,403.47,283.45
2018,6,12,15,0,893.0,98.0,2.7,27.6,788.0,346.37,235.08
2018,6,12,15,15,882.0,96.0,2.7,27.6,747.0,287.97,185.42
2018,6,12,15,30,871.0,94.0,2.7,27.6,706.0,229.96,137.64
2018,6,12,15,45,857.0,91.5,2.65,26.9,661.0,171.86,95.02
2018,6,12,16,0,843.0,89.0,2.6,26.2,616.0,114.98,63.92
2018,6,12,16,15,826.5,86.0,2.55,25.7,568.5,66.07,50.05
2018,6,12,16,30,810.0,83.0,2.5,25.2,521.0,64.89,49.38
2018,6,12,16,45,786.0,79.5,2.5,24.7,470.5,63.15,48.19
2018,6,12,17,0,762.0,76.0,2.5,24.2,420.0,61.33,46.92
2018,6,12,17,15,730.0,72.0,2.4,23.35,369.0,58.96,45.22
2018,6,12,17,30,698.0,68.0,2.3,22.5,318.0,56.54,43.41
2018,6,12,17,45,652.0,63.0,2.25,21.7,268.0,48.76,36.87
2018,6,12,18,0,606.0,58.0,2.2,20.9,218.0,45.56,34.16
2018,6,12,18,15,537.5,52.0,2.15,20.0,171.5,41.39,30.47
2018,6,12,18,30,469.0,46.0,2.1,19.1,125.0,37.24,26.58
2018,6,12,18,45,361.0,37.0,2.0,18.2,86.0,30.35,19.98
2018,6,12,19,0,253.0,28.0,1.9,17.3,47.0,23.43,9.76
2018,6,12,19,15,139.5,16.0,1.9,16.8,25.5,13.66,0.0
2018,6,12,19,30,26.0,4.0,1.9,16.3,4.0,0.0,0.0
2018,6,12,19,45,13.0,2.0,1.9,15.75,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,13,4,45,54.0,7.5,1.85,12.45,9.0,0.0,0.0
2018,6,13,5,0,108.0,15.0,1.9,12.7,18.0,36.98,0.0
2018,6,13,5,15,239.0,26.5,1.9,13.2,50.5,109.24,58.28
2018,6,13,5,30,370.0,38.0,1.9,13.7,83.0,184.1,136.49
2018,6,13,5,45,458.5,45.0,1.9,14.2,126.5,249.52,195.32
2018,6,13,6,0,547.0,52.0,1.9,14.7,170.0,323.8,260.01
2018,6,13,6,15,605.5,57.5,1.9,15.2,219.5,389.65,316.53
2018,6,13,6,30,664.0,63.0,1.9,15.7,269.0,460.2,374.68
2018,6,13,6,45,705.0,66.5,1.85,16.2,320.5,520.07,422.18
2018,6,13,7,0,746.0,70.0,1.8,16.7,372.0,584.0,470.74
2018,6,13,7,15,775.0,73.0,1.8,17.3,423.5,640.45,511.83
2018,6,13,7,30,804.0,76.0,1.8,17.9,475.0,696.9,550.03
2018,6,13,7,45,826.0,79.0,1.8,18.5,525.5,747.56,582.83
2018,6,13,8,0,848.0,82.0,1.8,19.1,576.0,789.64,608.83
2018,6,13,8,15,864.0,84.0,1.85,19.65,623.5,830.84,634.35
2018,6,13,8,30,880.0,86.0,1.9,20.2,671.0,869.82,657.98
2018,6,13,8,45,893.0,87.5,1.9,20.75,714.5,903.08,676.93
2018,6,13,9,0,906.0,89.0,1.9,21.3,758.0,933.47,693.78
2018,6,13,9,15,912.5,92.0,1.95,21.75,796.0,956.36,706.44
2018,6,13,9,30,919.0,95.0,2.0,22.2,834.0,975.71,716.85
2018,6,13,9,45,922.5,98.5,2.05,22.65,866.0,989.08,723.46
2018,6,13,10,0,926.0,102.0,2.1,23.1,898.0,998.61,727.73
2018,6,13,10,15,931.5,103.0,2.15,23.5,925.0,1003.63,729.37
2018,6,13,10,30,937.0,104.0,2.2,23.9,952.0,1004.79,728.69
2018,6,13,10,45,941.0,105.0,2.2,24.25,972.5,1000.61,724.33
2018,6,13,11,0,945.0,106.0,2.2,24.6,993.0,992.54,717.67
2018,6,13,11,15,947.0,106.5,2.3,24.8,1005.5,978.28,708.67
2018,6,13,11,30,949.0,107.0,2.4,25.0,1018.0,960.29,697.31
2018,6,13,11,45,949.5,107.0,2.45,25.25,1023.0,936.89,681.87
2018,6,13,12,0,950.0,107.0,2.5,25.5,1028.0,910.09,664.23
2018,6,13,12,15,947.0,108.5,2.55,25.65,1025.5,878.45,643.63
2018,6,13,12,30,944.0,110.0,2.6,25.8,1023.0,843.88,620.99
2018,6,13,12,45,939.5,111.0,2.65,25.9,1012.5,805.0,595.42
2018,6,13,13,0,935.0,112.0,2.7,26.0,1002.0,763.62,567.03
2018,6,13,13,15,931.5,112.0,2.75,25.95,985.5,719.78,535.68
2018,6,13,13,30,928.0,112.0,2.8,25.9,969.0,673.71,501.9
2018,6,13,13,45,922.5,111.5,2.85,25.85,945.5,624.06,464.58
2018,6,13,14,0,917.0,111.0,2.9,25.8,922.0,572.77,424.89
2018,6,13,14,15,910.5,109.0,2.95,25.55,891.5,518.45,382.02
2018,6,13,14,30,904.0,107.0,3.0,25.3,861.0,463.06,336.89
2018,6,13,14,45,894.5,105.5,3.0,25.0,825.0,406.11,289.21
2018,6,13,15,0,885.0,104.0,3.0,24.7,789.0,348.89,240.27
2018,6,13,15,15,873.5,102.0,3.0,24.7,748.0,290.78,190.27
2018,6,13,15,30,862.0,100.0,3.0,24.7,707.0,233.12,142.2
2018,6,13,15,45,846.0,98.0,3.05,23.9,661.5,175.56,99.54
2018,6,13,16,0,830.0,96.0,3.1,23.1,616.0,110.63,61.31
2018,6,13,16,15,810.0,93.5,3.05,22.55,567.5,70.79,54.72
2018,6,13,16,30,790.0,91.0,3.0,22.0,519.0,70.12,54.5
2018,6,13,16,45,764.5,87.5,3.0,21.4,468.5,68.59,53.53
2018,6,13,17,0,739.0,84.0,3.0,20.8,418.0,67.01,52.48
2018,6,13,17,15,706.0,79.5,2.95,20.1,367.5,59.09,45.95
2018,6,13,17,30,673.0,75.0,2.9,19.4,317.0,56.72,44.14
2018,6,13,17,45,625.5,69.0,2.85,18.65,266.5,53.02,41.09
2018,6,13,18,0,578.0,63.0,2.8,17.9,216.0,49.24,37.84
2018,6,13,18,15,509.0,55.5,2.7,17.2,169.5,44.04,33.16
2018,6,13,18,30,440.0,48.0,2.6,16.5,123.0,38.77,28.22
2018,6,13,18,45,336.0,38.5,2.55,15.8,85.0,31.56,21.25
2018,6,13,19,0,232.0,29.0,2.5,15.1,47.0,22.61,9.68
2018,6,13,19,15,128.0,16.5,2.45,14.75,25.5,14.08,0.0
2018,6,13,19,30,24.0,4.0,2.4,14.4,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,14,4,45,38.5,7.5,2.55,12.2,8.5,0.0,0.0
2018,6,14,5,0,77.0,15.0,2.6,12.3,17.0,29.97,0.0
2018,6,14,5,15,195.5,28.5,2.65,12.55,48.5,98.41,52.44
2018,6,14,5,30,314.0,42.0,2.7,12.8,80.0,167.6,124.97
2018,6,14,5,45,406.0,50.5,2.75,13.0,123.0,233.73,184.45
2018,6,14,6,0,498.0,59.0,2.8,13.2,166.0,308.64,250.39
2018,6,14,6,15,558.0,65.5,2.75,13.5,215.0,374.12,307.47
2018,6,14,6,30,618.0,72.0,2.7,13.8,264.0,444.44,366.59
2018,6,14,6,45,660.0,77.0,2.65,14.1,315.0,506.56,417.15
2018,6,14,7,0,702.0,82.0,2.6,14.4,366.0,570.81,467.52
2018,6,14,7,15,734.5,85.5,2.55,14.9,417.5,625.84,508.74
2018,6,14,7,30,767.0,89.0,2.5,15.4,469.0,683.97,550.08
2018,6,14,7,45,792.0,91.5,2.45,15.85,519.5,735.12,584.36
2018,6,14,8,0,817.0,94.0,2.4,16.3,570.0,785.27,617.08
2018,6,14,8,15,835.0,95.5,2.35,16.85,617.0,827.06,642.85
2018,6,14,8,30,853.0,97.0,2.3,17.4,664.0,858.1,660.67
2018,6,14,8,45,867.0,99.5,2.25,17.9,708.0,892.61,680.81
2018,6,14,9,0,881.0,102.0,2.2,18.4,752.0,924.35,698.7
2018,6,14,9,15,893.0,102.5,2.2,18.85,791.0,949.1,712.35
2018,6,14,9,30,905.0,103.0,2.2,19.3,830.0,970.61,723.85
2018,6,14,9,45,915.5,102.5,2.2,19.75,864.0,986.24,731.48
2018,6,14,10,0,926.0,102.0,2.2,20.2,898.0,998.28,736.87
2018,6,14,10,15,929.5,104.5,2.2,20.55,924.5,1002.96,737.85
2018,6,14,10,30,933.0,107.0,2.2,20.9,951.0,1003.73,736.5
2018,6,14,10,45,934.5,109.0,2.25,21.25,970.5,998.19,731.79
2018,6,14,11,0,936.0,111.0,2.3,21.6,990.0,988.78,724.73
2018,6,14,11,15,936.5,113.0,2.35,21.8,1002.5,974.62,715.13
2018,6,14,11,30,937.0,115.0,2.4,22.0,1015.0,956.76,703.2
2018,6,14,11,45,935.5,117.0,2.5,22.15,1020.0,933.55,688.41
2018,6,14,12,0,934.0,119.0,2.6,22.3,1025.0,907.01,671.35
2018,6,14,12,15,932.0,120.0,2.65,22.3,1022.5,876.07,651.26
2018,6,14,12,30,930.0,121.0,2.7,22.3,1020.0,842.22,629.09
2018,6,14,12,45,925.5,121.0,2.75,22.3,1009.0,802.92,603.02
2018,6,14,13,0,921.0,121.0,2.8,22.3,998.0,761.2,573.9
2018,6,14,13,15,915.5,122.0,2.85,22.1,981.0,717.34,542.31
2018,6,14,13,30,910.0,123.0,2.9,21.9,964.0,671.45,508.38
2018,6,14,13,45,902.5,123.0,2.95,21.75,939.5,621.81,470.64
2018,6,14,14,0,895.0,123.0,3.0,21.6,915.0,570.74,430.67
2018,6,14,14,15,888.5,121.5,3.0,21.4,885.5,517.86,388.01
2018,6,14,14,30,882.0,120.0,3.0,21.2,856.0,463.93,343.18
2018,6,14,14,45,873.0,117.5,2.95,20.95,820.0,407.56,295.24
2018,6,14,15,0,864.0,115.0,2.9,20.7,784.0,350.89,246.09
2018,6,14,15,15,852.0,112.5,2.9,20.7,743.0,293.43,196.07
2018,6,14,15,30,840.0,110.0,2.9,20.7,702.0,229.38,142.42
2018,6,14,15,45,827.0,106.5,2.85,20.15,657.5,171.64,98.57
2018,6,14,16,0,814.0,103.0,2.8,19.6,613.0,115.16,65.98
2018,6,14,16,15,798.5,98.0,2.75,19.3,565.5,73.61,57.86
2018,6,14,16,30,783.0,93.0,2.7,19.0,518.0,71.38,56.25
2018,6,14,16,45,760.5,88.0,2.65,18.7,468.0,68.87,54.35
2018,6,14,17,0,738.0,83.0,2.6,18.4,418.0,66.21,52.3
2018,6,14,17,15,705.5,78.0,2.55,18.0,367.0,58.01,45.4
2018,6,14,17,30,673.0,73.0,2.5,17.6,316.0,55.23,43.16
2018,6,14,17,45,628.0,67.5,2.45,17.2,266.5,51.88,40.34
2018,6,14,18,0,583.0,62.0,2.4,16.8,217.0,48.46,37.34
2018,6,14,18,15,513.5,55.0,2.3,16.3,170.5,43.62,32.94
2018,6,14,18,30,444.0,48.0,2.2,15.8,124.0,38.75,28.32
2018,6,14,18,45,339.0,38.5,2.1,15.25,85.5,31.53,21.32
2018,6,14,19,0,234.0,29.0,2.0,14.7,47.0,24.23,11.13
2018,6,14,19,15,129.0,16.5,1.95,14.4,25.5,14.08,0.0
2018,6,14,19,30,24.0,4.0,1.9,14.1,4.0,0.0,0.0
2018,6,14,19,45,12.0,2.0,1.9,13.8,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,7.0,2.05,12.6,8.0,0.0,0.0
2018,6,15,5,0,71.0,14.0,2.1,12.7,16.0,27.72,0.0
2018,6,15,5,15,187.0,28.0,2.2,12.95,47.5,95.14,50.26
2018,6,15,5,30,303.0,42.0,2.3,13.2,79.0,163.55,121.6
2018,6,15,5,45,395.5,50.5,2.35,13.45,121.5,229.15,180.3
2018,6,15,6,0,488.0,59.0,2.4,13.7,164.0,303.63,245.51
2018,6,15,6,15,547.5,65.5,2.4,14.0,212.0,368.29,301.68
2018,6,15,6,30,607.0,72.0,2.4,14.3,260.0,437.75,359.93
2018,6,15,6,45,648.5,77.0,2.4,14.55,310.5,499.01,409.8
2018,6,15,7,0,690.0,82.0,2.4,14.8,361.0,562.39,459.57
2018,6,15,7,15,721.0,85.5,2.4,15.3,411.5,615.84,499.71
2018,6,15,7,30,752.0,89.0,2.4,15.8,462.0,672.32,540.15
2018,6,15,7,45,776.0,92.0,2.4,16.25,511.5,722.71,574.21
2018,6,15,8,0,800.0,95.0,2.4,16.7,561.0,772.08,606.8
2018,6,15,8,15,818.0,97.0,2.45,17.05,607.5,813.95,633.98
2018,6,15,8,30,836.0,99.0,2.5,17.4,654.0,853.78,659.42
2018,6,15,8,45,849.5,101.0,2.5,17.8,697.0,878.15,673.32
2018,6,15,9,0,863.0,103.0,2.5,18.2,740.0,908.55,691.42
2018,6,15,9,15,869.5,106.5,2.55,18.5,777.0,931.12,704.7
2018,6,15,9,30,876.0,110.0,2.6,18.8,814.0,950.29,715.77
2018,6,15,9,45,880.5,114.0,2.6,19.05,846.0,964.54,723.28
2018,6,15,10,0,885.0,118.0,2.6,19.3,878.0,975.12,728.45
2018,6,15,10,15,890.5,119.0,2.65,19.45,904.5,979.94,730.67
2018,6,15,10,30,896.0,120.0,2.7,19.6,931.0,981.04,730.6
2018,6,15,10,45,900.0,121.5,2.7,19.75,951.0,977.45,727.1
2018,6,15,11,0,904.0,123.0,2.7,19.9,971.0,970.08,721.26
2018,6,15,11,15,906.5,123.5,2.75,19.95,984.0,956.68,712.27
2018,6,15,11,30,909.0,124.0,2.8,20.0,997.0,939.67,700.98
2018,6,15,11,45,909.0,124.5,2.85,20.0,1002.0,916.96,686.05
2018,6,15,12,0,909.0,125.0,2.9,20.0,1007.0,891.02,668.94
2018,6,15,12,15,906.5,126.5,2.95,19.95,1004.5,860.77,648.98
2018,6,15,12,30,904.0,128.0,3.0,19.9,1002.0,827.72,626.98
2018,6,15,12,45,899.5,129.0,3.0,19.85,992.0,790.12,601.38
2018,6,15,13,0,895.0,130.0,3.0,19.8,982.0,750.17,572.52
2018,6,15,13,15,892.0,128.5,3.05,19.65,965.5,707.08,540.95
2018,6,15,13,30,889.0,127.0,3.1,19.5,949.0,661.87,506.98
2018,6,15,13,45,885.0,125.0,3.15,19.4,926.0,613.75,469.79
2018,6,15,14,0,881.0,123.0,3.2,19.3,903.0,563.95,430.2
2018,6,15,14,15,875.0,121.0,3.25,19.05,874.0,511.71,387.72
2018,6,15,14,30,869.0,119.0,3.3,18.8,845.0,458.41,343.02
2018,6,15,14,45,861.0,116.0,3.3,18.55,809.5,402.82,295.2
2018,6,15,15,0,853.0,113.0,3.3,18.3,774.0,346.85,246.07
2018,6,15,15,15,840.5,111.0,3.3,18.3,733.5,290.31,196.22
2018,6,15,15,30,828.0,109.0,3.3,18.3,693.0,227.19,142.71
2018,6,15,15,45,815.5,105.0,3.35,17.65,649.0,169.92,98.65
2018,6,15,16,0,803.0,101.0,3.4,17.0,605.0,113.86,65.66
2018,6,15,16,15,788.5,95.5,3.35,16.65,558.0,71.71,56.85
2018,6,15,16,30,774.0,90.0,3.3,16.3,511.0,69.1,54.89
2018,6,15,16,45,753.0,85.0,3.25,15.95,462.0,66.55,52.94
2018,6,15,17,0,732.0,80.0,3.2,15.6,413.0,63.84,50.82
2018,6,15,17,15,699.5,76.0,3.15,15.25,363.0,61.62,49.1
2018,6,15,17,30,667.0,72.0,3.1,14.9,313.0,54.41,42.92
2018,6,15,17,45,622.0,66.5,3.05,14.55,264.0,51.04,40.04
2018,6,15,18,0,577.0,61.0,3.0,14.2,215.0,47.6,36.98
2018,6,15,18,15,503.5,55.0,2.9,13.85,169.0,43.53,33.2
2018,6,15,18,30,430.0,49.0,2.8,13.5,123.0,39.5,29.27
2018,6,15,18,45,319.0,40.0,2.75,13.15,85.0,32.75,22.6
2018,6,15,19,0,208.0,31.0,2.7,12.8,47.0,24.07,11.41
2018,6,15,19,15,113.0,17.5,2.65,12.7,25.5,14.94,0.0
2018,6,15,19,30,18.0,4.0,2.6,12.6,4.0,0.0,0.0
2018,6,15,19,45,9.0,2.0,2.6,12.5,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,16,4,45,28.0,7.0,1.8,12.55,8.0,0.0,0.0
2018,6,16,5,0,56.0,14.0,1.8,12.6,16.0,24.34,0.0
2018,6,16,5,15,162.5,29.5,1.8,12.85,46.5,89.84,47.18
2018,6,16,5,30,269.0,45.0,1.8,13.1,77.0,155.3,115.51
2018,6,16,5,45,362.0,54.5,1.8,13.3,119.5,217.41,170.9
2018,6,16,6,0,455.0,64.0,1.8,13.5,162.0,293.24,236.75
2018,6,16,6,15,518.0,71.0,1.75,13.9,210.0,358.74,292.95
2018,6,16,6,30,581.0,78.0,1.7,14.3,258.0,429.37,351.35
2018,6,16,6,45,626.5,83.5,1.7,14.65,309.0,492.52,401.98
2018,6,16,7,0,672.0,89.0,1.7,15.0,360.0,558.18,452.69
2018,6,16,7,15,706.0,92.5,1.7,15.45,411.0,615.63,495.24
2018,6,16,7,30,740.0,96.0,1.7,15.9,462.0,673.66,536.67
2018,6,16,7,45,767.0,98.0,1.65,16.35,512.0,721.88,568.1
2018,6,16,8,0,794.0,100.0,1.6,16.8,562.0,772.32,600.33
2018,6,16,8,15,812.5,102.0,1.6,17.3,608.5,814.48,626.33
2018,6,16,8,30,831.0,104.0,1.6,17.8,655.0,854.64,650.56
2018,6,16,8,45,847.0,105.0,1.6,18.3,699.0,879.79,664.28
2018,6,16,9,0,863.0,106.0,1.6,18.8,743.0,911.35,682.33
2018,6,16,9,15,874.5,107.0,1.65,19.2,781.5,935.9,696.4
2018,6,16,9,30,886.0,108.0,1.7,19.6,820.0,957.26,708.43
2018,6,16,9,45,895.0,109.0,1.7,20.05,853.5,972.88,715.97
2018,6,16,10,0,904.0,110.0,1.7,20.5,887.0,984.94,721.3
2018,6,16,10,15,909.5,111.5,1.75,20.8,914.0,990.46,723.63
2018,6,16,10,30,915.0,113.0,1.8,21.1,941.0,992.18,723.71
2018,6,16,10,45,918.5,114.5,1.85,21.4,961.0,988.17,720.26
2018,6,16,11,0,922.0,116.0,1.9,21.7,981.0,980.33,714.5
2018,6,16,11,15,924.0,116.0,2.0,21.85,993.5,965.93,705.63
2018,6,16,11,30,926.0,116.0,2.1,22.0,1006.0,947.89,694.44
2018,6,16,11,45,926.0,117.0,2.2,22.15,1011.5,925.46,680.34
2018,6,16,12,0,926.0,118.0,2.3,22.3,1017.0,899.69,663.99
2018,6,16,12,15,924.0,119.0,2.35,22.3,1014.5,869.11,644.28
2018,6,16,12,30,922.0,120.0,2.4,22.3,1012.0,835.65,622.52
2018,6,16,12,45,918.5,121.0,2.5,22.25,1002.5,798.32,598.41
2018,6,16,13,0,915.0,122.0,2.6,22.2,993.0,758.49,571.12
2018,6,16,13,15,910.5,122.0,2.7,22.05,976.5,714.86,539.97
2018,6,16,13,30,906.0,122.0,2.8,21.9,960.0,669.14,506.4
2018,6,16,13,45,900.0,121.5,2.9,21.7,936.5,620.27,469.56
2018,6,16,14,0,894.0,121.0,3.0,21.5,913.0,569.85,430.33
2018,6,16,14,15,886.0,120.0,3.05,21.2,883.0,516.78,387.79
2018,6,16,14,30,878.0,119.0,3.1,20.9,853.0,462.8,343.14
2018,6,16,14,45,867.5,118.0,3.15,20.6,817.5,407.24,295.97
2018,6,16,15,0,857.0,117.0,3.2,20.3,782.0,351.52,247.61
2018,6,16,15,15,845.0,115.0,3.2,20.3,741.5,288.69,193.3
2018,6,16,15,30,833.0,113.0,3.2,20.3,701.0,231.67,144.91
2018,6,16,15,45,817.0,110.5,3.25,19.5,656.5,174.67,101.57
2018,6,16,16,0,801.0,108.0,3.3,18.7,612.0,119.26,69.36
2018,6,16,16,15,779.5,106.0,3.3,18.25,564.5,78.7,62.48
2018,6,16,16,30,758.0,104.0,3.3,17.8,517.0,78.75,62.89
2018,6,16,16,45,730.5,100.0,3.3,17.4,466.5,70.49,56.04
2018,6,16,17,0,703.0,96.0,3.3,17.0,416.0,69.06,55.09
2018,6,16,17,15,664.5,92.0,3.3,16.55,365.5,67.43,53.94
2018,6,16,17,30,626.0,88.0,3.3,16.1,315.0,65.81,52.75
2018,6,16,17,45,572.0,82.0,3.3,15.65,265.0,62.49,49.98
2018,6,16,18,0,518.0,76.0,3.3,15.2,215.0,59.15,47.06
2018,6,16,18,15,442.0,67.5,3.2,14.85,168.5,53.55,41.93
2018,6,16,18,30,366.0,59.0,3.1,14.5,122.0,45.01,33.98
2018,6,16,18,45,260.5,47.0,3.05,14.15,84.5,36.04,25.34
2018,6,16,19,0,155.0,35.0,3.0,13.8,47.0,26.99,13.67
2018,6,16,19,15,82.5,19.5,3.0,13.65,25.5,16.64,0.0
2018,6,16,19,30,10.0,4.0,3.0,13.5,4.0,0.0,0.0
2018,6,16,19,45,5.0,2.0,3.0,13.35,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,17,4,45,5.5,4.0,1.7,12.95,4.0,0.0,0.0
2018,6,17,5,0,11.0,8.0,1.7,13.0,8.0,9.25,0.0
2018,6,17,5,15,16.5,16.5,1.7,13.15,18.0,18.56,5.61
2018,6,17,5,30,22.0,25.0,1.7,13.3,28.0,28.95,17.79
2018,6,17,5,45,50.5,39.5,1.75,13.5,49.5,60.81,45.26
2018,6,17,6,0,79.0,54.0,1.8,13.7,71.0,91.09,71.81
2018,6,17,6,15,40.5,68.0,1.8,13.9,77.0,82.43,65.13
2018,6,17,6,30,2.0,82.0,1.8,14.1,83.0,71.21,55.39
2018,6,17,6,45,46.0,116.5,1.75,14.3,135.0,137.63,112.05
2018,6,17,7,0,90.0,151.0,1.7,14.5,187.0,203.38,166.92
2018,6,17,7,15,198.0,170.0,1.7,14.7,263.5,312.73,256.93
2018,6,17,7,30,306.0,189.0,1.7,14.9,340.0,433.19,352.22
2018,6,17,7,45,345.5,201.5,1.65,15.15,389.0,487.7,392.73
2018,6,17,8,0,385.0,214.0,1.6,15.4,438.0,560.4,445.84
2018,6,17,8,15,367.0,241.0,1.6,15.6,468.5,568.72,449.64
2018,6,17,8,30,349.0,268.0,1.6,15.8,499.0,590.77,463.62
2018,6,17,8,45,288.5,301.0,1.55,16.05,500.5,578.66,451.01
2018,6,17,9,0,228.0,334.0,1.5,16.3,502.0,544.29,422.75
2018,6,17,9,15,180.5,356.0,1.45,16.55,493.5,524.36,405.45
2018,6,17,9,30,133.0,378.0,1.4,16.8,485.0,501.9,386.23
2018,6,17,9,45,166.5,394.0,1.4,17.1,533.5,548.13,419.66
2018,6,17,10,0,200.0,410.0,1.4,17.4,582.0,593.76,451.54
2018,6,17,10,15,266.0,407.0,1.4,17.85,643.0,667.22,502.92
2018,6,17,10,30,332.0,404.0,1.4,18.3,704.0,721.96,540.13
2018,6,17,10,45,555.0,297.0,1.4,18.8,812.0,837.78,622.35
2018,6,17,11,0,778.0,190.0,1.4,19.3,920.0,928.23,682.35
2018,6,17,11,15,832.0,162.0,1.45,19.65,952.5,936.38,685.9
2018,6,17,11,30,886.0,134.0,1.5,20.0,985.0,928.0,679.83
2018,6,17,11,45,889.0,132.5,1.5,20.35,991.0,906.64,664.92
2018,6,17,12,0,892.0,131.0,1.5,20.7,997.0,882.04,648.09
2018,6,17,12,15,892.5,131.0,1.55,21.0,996.0,853.52,629.43
2018,6,17,12,30,893.0,131.0,1.6,21.3,995.0,822.11,608.78
2018,6,17,12,45,893.0,129.0,1.65,21.55,986.5,785.95,584.93
2018,6,17,13,0,893.0,127.0,1.7,21.8,978.0,747.2,557.82
2018,6,17,13,15,890.0,126.5,1.75,21.9,962.5,705.1,527.66
2018,6,17,13,30,887.0,126.0,1.8,22.0,947.0,660.85,495.16
2018,6,17,13,45,883.0,124.5,1.85,22.1,924.5,613.29,459.35
2018,6,17,14,0,879.0,123.0,1.9,22.2,902.0,564.04,421.18
2018,6,17,14,15,871.5,121.5,1.9,22.2,872.5,511.64,379.42
2018,6,17,14,30,864.0,120.0,1.9,22.2,843.0,458.31,335.68
2018,6,17,14,45,855.0,118.0,1.95,22.15,808.0,403.39,289.67
2018,6,17,15,0,846.0,116.0,2.0,22.1,773.0,348.18,242.38
2018,6,17,15,15,834.0,113.5,2.0,22.1,732.5,291.82,193.92
2018,6,17,15,30,822.0,111.0,2.0,22.1,692.0,228.95,141.74
2018,6,17,15,45,807.5,108.5,2.0,21.85,648.5,172.83,99.24
2018,6,17,16,0,793.0,106.0,2.0,21.6,605.0,118.12,67.47
2018,6,17,16,15,775.0,102.0,2.0,21.3,558.0,75.84,59.25
2018,6,17,16,30,757.0,98.0,2.0,21.0,511.0,74.41,58.35
2018,6,17,16,45,731.5,94.0,2.0,20.75,461.5,72.75,57.2
2018,6,17,17,0,706.0,90.0,2.0,20.5,412.0,64.93,50.73
2018,6,17,17,15,671.5,84.5,2.0,20.05,361.5,62.11,48.56
2018,6,17,17,30,637.0,79.0,2.0,19.6,311.0,59.17,46.23
2018,6,17,17,45,589.5,73.0,2.0,19.15,262.0,55.63,43.28
2018,6,17,18,0,542.0,67.0,2.0,18.7,213.0,52.02,40.16
2018,6,17,18,15,473.0,59.5,1.9,18.05,167.5,46.98,35.65
2018,6,17,18,30,404.0,52.0,1.8,17.4,122.0,41.89,30.88
2018,6,17,18,45,305.0,41.0,1.7,16.8,84.5,33.52,22.95
2018,6,17,19,0,206.0,30.0,1.6,16.2,47.0,23.29,11.1
2018,6,17,19,15,113.0,17.0,1.6,15.75,25.5,14.51,0.0
2018,6,17,19,30,20.0,4.0,1.6,15.3,4.0,3.41,0.0
2018,6,17,19,45,10.0,2.0,1.6,14.9,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,18,4,45,36.0,7.0,1.0,12.85,8.0,0.0,0.0
2018,6,18,5,0,72.0,14.0,1.0,13.1,16.0,27.76,0.0
2018,6,18,5,15,182.5,27.5,1.05,13.55,46.0,92.48,47.32
2018,6,18,5,30,293.0,41.0,1.1,14.0,76.0,158.11,116.51
2018,6,18,5,45,345.5,50.0,1.1,14.4,110.0,204.94,159.72
2018,6,18,6,0,398.0,59.0,1.1,14.8,144.0,261.96,209.83
2018,6,18,6,15,238.5,85.0,1.1,15.3,139.5,217.6,176.75
2018,6,18,6,30,79.0,111.0,1.1,15.8,135.0,159.97,129.5
2018,6,18,6,45,248.0,118.0,1.05,16.3,214.0,282.24,231.12
2018,6,18,7,0,417.0,125.0,1.0,16.8,293.0,424.4,343.32
2018,6,18,7,15,555.5,113.5,1.0,17.35,369.0,533.75,425.8
2018,6,18,7,30,694.0,102.0,1.0,17.9,445.0,645.84,507.16
2018,6,18,7,45,729.5,102.5,1.0,18.45,496.5,700.06,542.21
2018,6,18,8,0,765.0,103.0,1.0,19.0,548.0,751.28,574.45
2018,6,18,8,15,784.0,105.5,1.05,19.55,594.0,793.58,600.53
2018,6,18,8,30,803.0,108.0,1.1,20.1,640.0,834.02,625.02
2018,6,18,8,45,818.0,110.0,1.15,20.65,683.0,868.18,645.03
2018,6,18,9,0,833.0,112.0,1.2,21.2,726.0,889.69,656.62
2018,6,18,9,15,840.5,116.0,1.25,21.6,763.5,913.19,670.02
2018,6,18,9,30,848.0,120.0,1.3,22.0,801.0,933.41,681.25
2018,6,18,9,45,830.5,136.5,1.4,22.4,826.0,951.27,691.77
2018,6,18,10,0,813.0,153.0,1.5,22.8,851.0,953.61,692.4
2018,6,18,10,15,753.0,196.0,1.6,23.1,858.5,945.42,686.79
2018,6,18,10,30,693.0,239.0,1.7,23.4,866.0,925.25,673.38
2018,6,18,10,45,635.0,277.5,1.75,23.7,861.5,897.41,652.95
2018,6,18,11,0,577.0,316.0,1.8,24.0,857.0,865.81,630.11
2018,6,18,11,15,595.5,309.5,1.9,24.2,875.0,862.67,628.76
2018,6,18,11,30,614.0,303.0,2.0,24.4,893.0,856.57,625.13
2018,6,18,11,45,614.0,308.0,2.05,24.6,901.0,840.49,613.93
2018,6,18,12,0,614.0,313.0,2.1,24.8,909.0,821.65,600.92
2018,6,18,12,15,709.5,251.0,2.15,24.85,938.5,823.25,604.26
2018,6,18,12,30,805.0,189.0,2.2,24.9,968.0,810.45,597.64
2018,6,18,12,45,808.5,182.5,2.3,24.95,959.0,774.27,573.13
2018,6,18,13,0,812.0,176.0,2.4,25.0,950.0,735.57,546.46
2018,6,18,13,15,856.5,146.5,2.4,24.95,950.5,698.33,520.5
2018,6,18,13,30,901.0,117.0,2.4,24.9,951.0,663.23,494.88
2018,6,18,13,45,897.0,115.5,2.45,24.8,928.5,615.14,458.85
2018,6,18,14,0,893.0,114.0,2.5,24.7,906.0,565.32,420.47
2018,6,18,14,15,887.0,113.0,2.5,24.5,877.5,513.39,379.27
2018,6,18,14,30,881.0,112.0,2.5,24.3,849.0,460.35,335.87
2018,6,18,14,45,872.5,109.5,2.5,24.15,813.5,404.42,289.02
2018,6,18,15,0,864.0,107.0,2.5,24.0,778.0,348.14,240.86
2018,6,18,15,15,852.5,104.5,2.5,24.0,737.5,290.99,191.74
2018,6,18,15,30,841.0,102.0,2.5,24.0,697.0,234.29,144.33
2018,6,18,15,45,828.0,99.0,2.45,23.45,653.5,169.6,95.26
2018,6,18,16,0,815.0,96.0,2.4,22.9,610.0,113.51,62.56
2018,6,18,16,15,798.0,92.5,2.4,22.6,563.0,69.77,53.82
2018,6,18,16,30,781.0,89.0,2.4,22.3,516.0,68.44,52.98
2018,6,18,16,45,756.5,85.5,2.35,21.95,466.5,66.89,51.92
2018,6,18,17,0,732.0,82.0,2.3,21.6,417.0,65.27,50.79
2018,6,18,17,15,699.0,77.5,2.25,21.05,366.5,62.71,48.87
2018,6,18,17,30,666.0,73.0,2.2,20.5,316.0,55.06,42.49
2018,6,18,17,45,619.5,67.5,2.1,19.95,266.5,51.7,39.72
2018,6,18,18,0,573.0,62.0,2.0,19.4,217.0,48.28,36.78
2018,6,18,18,15,505.0,55.5,1.9,18.7,171.0,43.87,32.84
2018,6,18,18,30,437.0,49.0,1.8,18.0,125.0,39.45,28.7
2018,6,18,18,45,335.5,39.5,1.65,17.3,87.0,32.27,21.86
2018,6,18,19,0,234.0,30.0,1.5,16.6,49.0,23.36,11.3
2018,6,18,19,15,130.0,17.5,1.5,16.2,27.0,14.94,0.0
2018,6,18,19,30,26.0,5.0,1.5,15.8,5.0,4.27,0.0
2018,6,18,19,45,13.0,2.5,1.45,15.45,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,19,4,45,41.0,6.0,1.45,13.1,7.0,0.0,0.0
2018,6,19,5,0,82.0,12.0,1.5,13.2,14.0,28.17,0.0
2018,6,19,5,15,198.0,23.5,1.5,13.5,43.0,93.27,46.89
2018,6,19,5,30,314.0,35.0,1.5,13.8,72.0,160.22,117.9
2018,6,19,5,45,206.5,39.5,1.5,14.05,68.5,137.27,106.66
2018,6,19,6,0,99.0,44.0,1.5,14.3,65.0,95.55,75.2
2018,6,19,6,15,49.5,62.5,1.5,14.65,73.0,88.43,70.05
2018,6,19,6,30,0.0,81.0,1.5,15.0,81.0,69.16,53.42
2018,6,19,6,45,48.0,116.5,1.5,15.3,136.0,138.79,112.58
2018,6,19,7,0,96.0,152.0,1.5,15.6,191.0,219.98,179.7
2018,6,19,7,15,396.5,125.0,1.5,16.1,316.5,428.36,349.6
2018,6,19,7,30,697.0,98.0,1.5,16.6,442.0,642.94,512.88
2018,6,19,7,45,756.0,91.5,1.45,17.1,500.5,704.61,552.76
2018,6,19,8,0,815.0,85.0,1.4,17.6,559.0,770.54,595.51
2018,6,19,8,15,832.5,87.5,1.45,18.25,606.0,805.27,616.19
2018,6,19,8,30,850.0,90.0,1.5,18.9,653.0,845.38,640.58
2018,6,19,8,45,863.5,91.5,1.5,19.5,696.0,878.53,659.37
2018,6,19,9,0,877.0,93.0,1.5,20.1,739.0,908.96,676.17
2018,6,19,9,15,887.5,94.5,1.5,20.6,777.5,933.65,689.31
2018,6,19,9,30,898.0,96.0,1.5,21.1,816.0,955.08,700.32
2018,6,19,9,45,905.5,97.0,1.55,21.65,849.0,969.71,707.55
2018,6,19,10,0,913.0,98.0,1.6,22.2,882.0,980.74,712.6
2018,6,19,10,15,919.0,99.0,1.65,22.55,909.0,986.61,715.04
2018,6,19,10,30,925.0,100.0,1.7,22.9,936.0,988.68,715.22
2018,6,19,10,45,929.0,101.0,1.75,23.3,956.5,985.01,711.74
2018,6,19,11,0,933.0,102.0,1.8,23.7,977.0,977.49,705.99
2018,6,19,11,15,935.5,102.5,1.85,23.9,990.5,964.3,697.27
2018,6,19,11,30,938.0,103.0,1.9,24.1,1004.0,947.38,686.29
2018,6,19,11,45,939.0,103.5,1.95,24.3,1010.0,925.54,672.18
2018,6,19,12,0,940.0,104.0,2.0,24.5,1016.0,900.26,655.87
2018,6,19,12,15,937.0,105.5,2.05,24.6,1013.5,869.29,636.04
2018,6,19,12,30,934.0,107.0,2.1,24.7,1011.0,835.41,614.19
2018,6,19,12,45,928.0,109.5,2.2,24.75,1001.0,797.35,589.85
2018,6,19,13,0,922.0,112.0,2.3,24.8,991.0,756.88,562.76
2018,6,19,13,15,919.0,111.5,2.35,24.8,975.0,713.82,531.99
2018,6,19,13,30,916.0,111.0,2.4,24.8,959.0,668.52,498.81
2018,6,19,13,45,911.5,109.5,2.45,24.75,936.0,619.51,462.12
2018,6,19,14,0,907.0,108.0,2.5,24.7,913.0,568.8,423.02
2018,6,19,14,15,900.0,107.0,2.5,24.5,883.5,515.77,381.0
2018,6,19,14,30,893.0,106.0,2.5,24.3,854.0,461.7,336.83
2018,6,19,14,45,884.0,105.0,2.55,24.15,819.0,406.09,290.22
2018,6,19,15,0,875.0,104.0,2.6,24.0,784.0,350.13,242.27
2018,6,19,15,15,864.0,101.5,2.6,24.0,743.5,292.51,192.65
2018,6,19,15,30,853.0,99.0,2.6,24.0,703.0,235.27,144.68
2018,6,19,15,45,838.0,97.0,2.6,23.4,658.5,178.47,101.82
2018,6,19,16,0,823.0,95.0,2.6,22.8,614.0,114.13,62.58
2018,6,19,16,15,804.5,91.5,2.6,22.3,566.0,69.19,53.4
2018,6,19,16,30,786.0,88.0,2.6,21.8,518.0,67.8,52.55
2018,6,19,16,45,761.0,85.0,2.6,21.35,468.5,66.57,51.78
2018,6,19,17,0,736.0,82.0,2.6,20.9,419.0,65.3,50.97
2018,6,19,17,15,703.0,77.5,2.55,20.2,368.5,62.73,49.07
2018,6,19,17,30,670.0,73.0,2.5,19.5,318.0,55.09,42.68
2018,6,19,17,45,624.0,68.0,2.45,18.8,268.5,52.1,40.26
2018,6,19,18,0,578.0,63.0,2.4,18.1,219.0,49.08,37.69
2018,6,19,18,15,512.0,56.0,2.35,17.4,173.0,44.3,33.41
2018,6,19,18,30,446.0,49.0,2.3,16.7,127.0,39.47,28.88
2018,6,19,18,45,346.0,39.5,2.25,16.0,88.5,32.28,22.01
2018,6,19,19,0,246.0,30.0,2.2,15.3,50.0,25.01,12.73
2018,6,19,19,15,137.0,17.5,2.15,14.9,27.5,14.94,0.0
2018,6,19,19,30,28.0,5.0,2.1,14.5,5.0,4.27,0.0
2018,6,19,19,45,14.0,2.5,2.1,14.1,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,20,4,45,38.0,5.5,1.75,11.65,6.5,0.0,0.0
2018,6,20,5,0,76.0,11.0,1.8,11.9,13.0,25.95,0.0
2018,6,20,5,15,175.0,23.5,1.85,12.35,40.5,84.82,41.84
2018,6,20,5,30,274.0,36.0,1.9,12.8,68.0,147.52,108.97
2018,6,20,5,45,373.5,43.0,1.95,13.2,109.5,211.07,165.55
2018,6,20,6,0,473.0,50.0,2.0,13.6,151.0,284.98,230.0
2018,6,20,6,15,244.5,78.0,2.0,14.05,131.0,212.01,173.73
2018,6,20,6,30,16.0,106.0,2.0,14.5,111.0,102.97,82.14
2018,6,20,6,45,191.5,118.5,2.0,14.9,194.5,248.58,205.6
2018,6,20,7,0,367.0,131.0,2.0,15.3,278.0,398.0,327.11
2018,6,20,7,15,589.5,102.5,2.0,15.8,376.0,544.47,442.42
2018,6,20,7,30,812.0,74.0,2.0,16.3,474.0,696.23,555.23
2018,6,20,7,45,833.5,76.5,2.0,16.8,524.5,739.63,582.56
2018,6,20,8,0,855.0,79.0,2.0,17.3,575.0,788.01,613.76
2018,6,20,8,15,870.5,81.5,2.0,17.8,622.5,829.81,639.64
2018,6,20,8,30,886.0,84.0,2.0,18.3,670.0,869.37,663.56
2018,6,20,8,45,899.0,85.5,2.0,18.8,714.0,903.06,683.14
2018,6,20,9,0,912.0,87.0,2.0,19.3,758.0,933.89,700.61
2018,6,20,9,15,914.0,92.0,2.05,19.7,795.0,955.25,712.5
2018,6,20,9,30,916.0,97.0,2.1,20.1,832.0,972.88,722.04
2018,6,20,9,45,915.0,104.0,2.1,20.5,863.5,985.93,728.1
2018,6,20,10,0,914.0,111.0,2.1,20.9,895.0,994.96,731.64
2018,6,20,10,15,921.0,111.5,2.15,21.15,923.0,1001.12,734.48
2018,6,20,10,30,928.0,112.0,2.2,21.4,951.0,1003.48,734.99
2018,6,20,10,45,933.0,112.5,2.3,21.65,972.0,1000.08,732.47
2018,6,20,11,0,938.0,113.0,2.4,21.9,993.0,992.8,727.56
2018,6,20,11,15,941.5,112.5,2.45,22.0,1006.5,979.36,718.64
2018,6,20,11,30,945.0,112.0,2.5,22.1,1020.0,962.18,707.4
2018,6,20,11,45,947.0,112.0,2.6,22.2,1026.5,940.48,693.68
2018,6,20,12,0,949.0,112.0,2.7,22.3,1033.0,915.3,677.61
2018,6,20,12,15,948.0,112.0,2.8,22.2,1031.0,884.32,658.08
2018,6,20,12,30,947.0,112.0,2.9,22.1,1029.0,850.33,636.34
2018,6,20,12,45,946.0,111.0,2.95,22.0,1020.0,812.64,611.52
2018,6,20,13,0,945.0,110.0,3.0,21.9,1011.0,772.22,583.89
2018,6,20,13,15,942.0,109.5,3.05,21.75,995.0,728.24,552.05
2018,6,20,13,30,939.0,109.0,3.1,21.6,979.0,681.96,517.67
2018,6,20,13,45,935.5,107.0,3.1,21.45,955.5,632.1,479.52
2018,6,20,14,0,932.0,105.0,3.1,21.3,932.0,580.38,438.83
2018,6,20,14,15,926.0,103.5,3.1,21.1,902.5,526.2,395.07
2018,6,20,14,30,920.0,102.0,3.1,20.9,873.0,470.84,348.99
2018,6,20,14,45,912.5,100.0,3.1,20.65,837.5,413.61,300.18
2018,6,20,15,0,905.0,98.0,3.1,20.4,802.0,355.84,249.82
2018,6,20,15,15,894.0,96.0,3.1,20.4,761.0,296.9,198.12
2018,6,20,15,30,883.0,94.0,3.1,20.4,720.0,238.3,148.1
2018,6,20,15,45,869.5,91.5,3.05,19.9,675.0,179.63,102.87
2018,6,20,16,0,856.0,89.0,3.0,19.4,630.0,122.08,68.69
2018,6,20,16,15,839.0,86.5,2.9,19.05,582.0,75.73,59.72
2018,6,20,16,30,822.0,84.0,2.8,18.7,534.0,65.6,51.32
2018,6,20,16,45,799.0,80.0,2.75,18.3,483.0,63.53,49.8
2018,6,20,17,0,776.0,76.0,2.7,17.9,432.0,61.35,48.17
2018,6,20,17,15,745.0,72.0,2.65,17.4,380.5,58.97,46.35
2018,6,20,17,30,714.0,68.0,2.6,16.9,329.0,56.53,44.43
2018,6,20,17,45,670.5,63.0,2.55,16.35,278.5,53.11,41.56
2018,6,20,18,0,627.0,58.0,2.5,15.8,228.0,45.56,34.94
2018,6,20,18,15,561.5,52.0,2.4,15.3,180.5,41.36,31.12
2018,6,20,18,30,496.0,46.0,2.3,14.8,133.0,37.17,27.11
2018,6,20,18,45,394.0,38.0,2.2,14.3,93.5,31.12,21.2
2018,6,20,19,0,292.0,30.0,2.1,13.8,54.0,25.09,13.04
2018,6,20,19,15,165.0,17.5,2.1,13.5,29.5,14.94,0.0
2018,6,20,19,30,38.0,5.0,2.1,13.2,5.0,4.27,0.0
2018,6,20,19,45,19.0,2.5,2.05,12.95,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,21,4,45,41.5,6.0,1.95,12.0,7.0,0.0,0.0
2018,6,21,5,0,83.0,12.0,2.0,12.2,14.0,28.26,0.0
2018,6,21,5,15,183.0,24.5,2.05,12.45,42.0,88.05,42.77
2018,6,21,5,30,283.0,37.0,2.1,12.7,70.0,151.16,111.64
2018,6,21,5,45,274.0,48.5,2.15,13.0,93.0,174.42,136.89
2018,6,21,6,0,265.0,60.0,2.2,13.3,116.0,198.56,160.73
2018,6,21,6,15,163.5,87.5,2.2,13.7,125.0,182.66,149.64
2018,6,21,6,30,62.0,115.0,2.2,14.1,134.0,145.54,118.63
2018,6,21,6,45,132.0,135.5,2.2,14.55,185.5,220.85,182.14
2018,6,21,7,0,202.0,156.0,2.2,15.0,237.0,292.83,241.39
2018,6,21,7,15,434.5,133.0,2.15,15.45,338.0,462.91,378.97
2018,6,21,7,30,667.0,110.0,2.1,15.9,439.0,633.84,510.05
2018,6,21,7,45,761.5,95.5,2.1,16.4,508.0,712.48,564.99
2018,6,21,8,0,856.0,81.0,2.1,16.9,577.0,790.72,617.71
2018,6,21,8,15,871.5,83.5,2.1,17.4,624.5,832.57,643.42
2018,6,21,8,30,887.0,86.0,2.1,17.9,672.0,872.17,667.45
2018,6,21,8,45,899.0,88.0,2.1,18.4,716.0,905.58,686.9
2018,6,21,9,0,911.0,90.0,2.1,18.9,760.0,936.06,704.21
2018,6,21,9,15,921.5,91.0,2.05,19.35,799.5,960.92,717.21
2018,6,21,9,30,932.0,92.0,2.0,19.8,839.0,982.41,727.93
2018,6,21,9,45,940.0,92.5,2.0,20.25,872.5,997.46,735.04
2018,6,21,10,0,948.0,93.0,2.0,20.7,906.0,1008.8,739.86
2018,6,21,10,15,953.5,94.0,2.0,21.15,933.5,1014.44,741.13
2018,6,21,10,30,959.0,95.0,2.0,21.6,961.0,1016.14,740.05
2018,6,21,10,45,963.5,95.5,2.0,22.05,982.5,1012.42,735.67
2018,6,21,11,0,968.0,96.0,2.0,22.5,1004.0,1004.74,728.95
2018,6,21,11,15,970.5,96.5,2.05,22.75,1017.5,991.26,719.84
2018,6,21,11,30,973.0,97.0,2.1,23.0,1031.0,973.93,708.37
2018,6,21,11,45,974.0,97.0,2.1,23.25,1037.0,951.07,692.86
2018,6,21,12,0,975.0,97.0,2.1,23.5,1043.0,924.67,675.14
2018,6,21,12,15,970.5,100.0,2.2,23.55,1040.5,892.96,655.43
2018,6,21,12,30,966.0,103.0,2.3,23.6,1038.0,858.26,633.53
2018,6,21,12,45,958.5,106.5,2.35,23.7,1027.5,818.89,607.73
2018,6,21,13,0,951.0,110.0,2.4,23.8,1017.0,777.08,579.43
2018,6,21,13,15,948.5,109.0,2.45,23.8,1001.0,732.82,547.8
2018,6,21,13,30,946.0,108.0,2.5,23.8,985.0,686.21,513.63
2018,6,21,13,45,942.0,106.5,2.55,23.8,961.5,636.16,476.0
2018,6,21,14,0,938.0,105.0,2.6,23.8,938.0,584.27,435.83
2018,6,21,14,15,932.5,103.5,2.6,23.65,908.5,530.03,392.69
2018,6,21,14,30,927.0,102.0,2.6,23.5,879.0,474.55,347.18
2018,6,21,14,45,919.5,100.0,2.6,23.4,843.5,416.94,298.66
2018,6,21,15,0,912.0,98.0,2.6,23.3,808.0,358.78,248.6
2018,6,21,15,15,901.0,96.0,2.6,23.3,766.5,299.44,197.32
2018,6,21,15,30,890.0,94.0,2.6,23.3,725.0,240.43,147.61
2018,6,21,15,45,878.5,91.0,2.55,22.85,680.5,181.25,102.4
2018,6,21,16,0,867.0,88.0,2.5,22.4,636.0,122.97,67.92
2018,6,21,16,15,851.0,85.0,2.45,22.15,588.0,74.98,58.31
2018,6,21,16,30,835.0,82.0,2.4,21.9,540.0,64.42,49.63
2018,6,21,16,45,811.5,79.0,2.35,21.6,489.0,62.99,48.66
2018,6,21,17,0,788.0,76.0,2.3,21.3,438.0,61.5,47.61
2018,6,21,17,15,756.0,72.5,2.2,20.75,386.0,59.48,46.14
2018,6,21,17,30,724.0,69.0,2.1,20.2,334.0,57.42,44.59
2018,6,21,17,45,680.0,64.0,2.05,19.65,283.0,54.0,41.78
2018,6,21,18,0,636.0,59.0,2.0,19.1,232.0,46.39,35.18
2018,6,21,18,15,568.0,53.0,1.8,18.25,184.0,42.19,31.46
2018,6,21,18,30,500.0,47.0,1.6,17.4,136.0,38.01,27.56
2018,6,21,18,45,393.5,38.5,1.4,16.55,95.0,31.54,21.37
2018,6,21,19,0,287.0,30.0,1.2,15.7,54.0,25.06,13.02
2018,6,21,19,15,161.0,17.5,1.2,15.25,29.5,14.94,0.0
