Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,31,5,15,63.0,9.5,1.55,14.2,12.5,24.85,0.0
2018,7,31,5,30,126.0,19.0,1.6,14.7,25.0,71.9,0.0
2018,7,31,5,45,222.5,33.0,1.65,15.25,59.0,142.28,100.76
2018,7,31,6,0,319.0,47.0,1.7,15.8,93.0,212.67,166.44
2018,7,31,6,15,274.0,61.0,1.65,16.4,112.0,224.0,180.22
2018,7,31,6,30,229.0,75.0,1.6,17.0,131.0,217.38,177.24
2018,7,31,6,45,159.5,103.0,1.6,17.55,146.5,207.89,169.79
2018,7,31,7,0,90.0,131.0,1.6,18.1,162.0,200.81,162.83
2018,7,31,7,15,163.0,149.0,1.6,18.65,216.0,273.63,222.52
2018,7,31,7,30,236.0,167.0,1.6,19.2,270.0,367.36,296.35
2018,7,31,7,45,462.0,140.5,1.6,19.7,373.0,538.83,429.42
2018,7,31,8,0,688.0,114.0,1.6,20.2,476.0,719.65,559.79
2018,7,31,8,15,716.5,116.5,1.6,20.85,525.5,769.69,589.93
2018,7,31,8,30,745.0,119.0,1.6,21.5,575.0,818.71,619.88
2018,7,31,8,45,761.0,123.5,1.6,22.1,619.5,852.42,638.98
2018,7,31,9,0,777.0,128.0,1.6,22.7,664.0,888.56,659.57
2018,7,31,9,15,785.0,134.0,1.6,23.3,703.0,916.03,674.15
2018,7,31,9,30,793.0,140.0,1.6,23.9,742.0,940.3,686.62
2018,7,31,9,45,786.5,150.5,1.65,24.45,771.0,951.78,691.62
2018,7,31,10,0,780.0,161.0,1.7,25.0,800.0,959.37,694.37
2018,7,31,10,15,732.5,192.5,1.7,25.4,809.5,953.04,688.15
2018,7,31,10,30,685.0,224.0,1.7,25.8,819.0,934.31,674.31
2018,7,31,10,45,660.0,244.0,1.75,26.2,829.0,921.88,664.87
2018,7,31,11,0,635.0,264.0,1.8,26.6,839.0,905.88,652.73
2018,7,31,11,15,735.5,212.5,1.85,26.85,889.0,938.53,674.69
2018,7,31,11,30,836.0,161.0,1.9,27.1,939.0,956.97,685.62
2018,7,31,11,45,838.0,161.0,2.0,27.35,946.5,936.7,672.68
2018,7,31,12,0,840.0,161.0,2.1,27.6,954.0,913.02,657.89
2018,7,31,12,15,841.0,160.5,2.15,27.65,954.0,884.71,640.08
2018,7,31,12,30,842.0,160.0,2.2,27.7,954.0,853.32,620.2
2018,7,31,12,45,841.5,158.5,2.25,27.7,946.5,816.93,596.99
2018,7,31,13,0,841.0,157.0,2.3,27.7,939.0,777.88,570.86
2018,7,31,13,15,837.0,155.5,2.35,27.55,923.0,733.88,540.72
2018,7,31,13,30,833.0,154.0,2.4,27.4,907.0,687.86,508.39
2018,7,31,13,45,828.0,152.0,2.4,27.3,884.5,638.99,472.82
2018,7,31,14,0,823.0,150.0,2.4,27.2,862.0,588.61,435.13
2018,7,31,14,15,816.5,147.5,2.45,26.9,833.5,535.77,394.98
2018,7,31,14,30,810.0,145.0,2.5,26.6,805.0,482.02,352.73
2018,7,31,14,45,801.0,141.0,2.5,26.3,770.0,425.44,306.9
2018,7,31,15,0,792.0,137.0,2.5,26.0,735.0,368.73,259.68
2018,7,31,15,15,778.0,134.0,2.5,26.0,694.5,311.5,211.21
2018,7,31,15,30,764.0,131.0,2.5,26.0,654.0,255.2,164.0
2018,7,31,15,45,749.5,125.5,2.5,25.1,609.5,198.18,119.54
2018,7,31,16,0,735.0,120.0,2.5,24.2,565.0,135.72,77.59
2018,7,31,16,15,716.5,114.0,2.45,23.5,518.0,80.87,63.05
2018,7,31,16,30,698.0,108.0,2.4,22.8,471.0,74.55,58.16
2018,7,31,16,45,672.0,101.5,2.4,22.1,421.5,71.69,56.1
2018,7,31,17,0,646.0,95.0,2.4,21.4,372.0,68.65,53.85
2018,7,31,17,15,609.0,88.5,2.35,20.65,322.0,65.3,51.28
2018,7,31,17,30,572.0,82.0,2.3,19.9,272.0,61.82,48.52
2018,7,31,17,45,521.0,73.5,2.3,19.1,223.5,56.51,44.05
2018,7,31,18,0,470.0,65.0,2.3,18.3,175.0,51.04,39.23
2018,7,31,18,15,396.5,54.5,2.25,17.75,131.5,43.57,32.42
2018,7,31,18,30,323.0,44.0,2.2,17.2,88.0,35.91,25.16
2018,7,31,18,45,218.5,30.0,2.15,16.65,54.5,23.3,12.24
2018,7,31,19,0,114.0,16.0,2.1,16.1,21.0,13.66,0.0
2018,7,31,19,15,57.0,8.0,2.05,15.9,10.5,6.83,0.0
2018,7,31,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,1,5,15,78.5,9.0,1.7,14.35,12.5,28.6,0.0
2018,8,1,5,30,157.0,18.0,1.7,14.8,25.0,81.32,0.0
2018,8,1,5,45,277.0,29.0,1.75,15.3,60.5,160.5,112.56
2018,8,1,6,0,397.0,40.0,1.8,15.8,96.0,242.19,189.31
2018,8,1,6,15,292.0,53.5,1.75,16.4,104.0,224.04,180.26
2018,8,1,6,30,187.0,67.0,1.7,17.0,112.0,184.76,150.41
2018,8,1,6,45,112.5,95.0,1.7,17.6,124.0,170.39,138.62
2018,8,1,7,0,38.0,123.0,1.7,18.2,136.0,146.0,117.12
2018,8,1,7,15,171.0,138.0,1.65,18.75,210.5,266.73,217.57
2018,8,1,7,30,304.0,153.0,1.6,19.3,285.0,401.97,324.72
2018,8,1,7,45,538.0,118.0,1.6,19.85,386.5,582.3,462.7
2018,8,1,8,0,772.0,83.0,1.6,20.4,488.0,749.24,579.96
2018,8,1,8,15,791.5,86.5,1.6,21.05,536.5,795.55,607.17
2018,8,1,8,30,811.0,90.0,1.6,21.7,585.0,840.07,633.73
2018,8,1,8,45,826.5,93.0,1.6,22.4,630.0,868.77,649.05
2018,8,1,9,0,842.0,96.0,1.6,23.1,675.0,903.96,668.61
2018,8,1,9,15,855.0,97.5,1.65,23.65,716.0,932.29,684.37
2018,8,1,9,30,868.0,99.0,1.7,24.2,757.0,957.52,698.11
2018,8,1,9,45,879.0,99.5,1.75,24.8,792.5,976.4,707.62
2018,8,1,10,0,890.0,100.0,1.8,25.4,828.0,991.76,715.0
2018,8,1,10,15,896.5,101.5,1.9,25.7,857.0,1000.08,719.5
2018,8,1,10,30,903.0,103.0,2.0,26.0,886.0,1004.57,721.73
2018,8,1,10,45,908.0,104.0,2.1,26.3,908.5,1003.18,720.36
2018,8,1,11,0,913.0,105.0,2.2,26.6,931.0,997.89,716.66
2018,8,1,11,15,916.0,106.5,2.25,26.65,946.5,987.27,709.83
2018,8,1,11,30,919.0,108.0,2.3,26.7,962.0,972.8,700.69
2018,8,1,11,45,920.5,108.5,2.4,26.7,970.0,952.25,688.32
2018,8,1,12,0,922.0,109.0,2.5,26.7,978.0,928.11,673.61
2018,8,1,12,15,921.5,109.5,2.55,26.55,977.5,898.8,655.42
2018,8,1,12,30,921.0,110.0,2.6,26.4,977.0,866.27,635.03
2018,8,1,12,45,919.0,110.5,2.7,26.3,969.5,829.5,611.84
2018,8,1,13,0,917.0,111.0,2.8,26.2,962.0,789.92,586.47
2018,8,1,13,15,915.0,109.5,2.8,26.0,947.0,746.02,556.4
2018,8,1,13,30,913.0,108.0,2.8,25.8,932.0,699.7,523.07
2018,8,1,13,45,909.0,106.5,2.8,25.65,909.5,649.89,486.25
2018,8,1,14,0,905.0,105.0,2.8,25.5,887.0,598.22,446.95
2018,8,1,14,15,899.0,103.5,2.8,25.2,858.0,543.86,404.67
2018,8,1,14,30,893.0,102.0,2.8,24.9,829.0,488.27,359.98
2018,8,1,14,45,885.5,99.5,2.8,24.6,793.5,430.33,312.05
2018,8,1,15,0,878.0,97.0,2.8,24.3,758.0,371.82,262.29
2018,8,1,15,15,866.0,95.0,2.8,24.3,717.0,312.12,210.66
2018,8,1,15,30,854.0,93.0,2.8,24.3,676.0,252.84,159.99
2018,8,1,15,45,840.0,90.0,2.75,23.45,631.0,193.25,112.74
2018,8,1,16,0,826.0,87.0,2.7,22.6,586.0,134.84,74.35
2018,8,1,16,15,807.5,84.0,2.7,22.0,537.5,69.05,53.45
2018,8,1,16,30,789.0,81.0,2.7,21.4,489.0,63.75,49.3
2018,8,1,16,45,763.5,77.5,2.7,20.85,438.5,61.97,48.06
2018,8,1,17,0,738.0,74.0,2.7,20.3,388.0,60.11,46.74
2018,8,1,17,15,700.5,69.5,2.65,19.55,336.0,57.29,44.57
2018,8,1,17,30,663.0,65.0,2.6,18.8,284.0,49.96,38.37
2018,8,1,17,45,610.0,59.5,2.55,18.05,233.5,46.36,35.33
2018,8,1,18,0,557.0,54.0,2.5,17.3,183.0,42.75,32.11
2018,8,1,18,15,475.5,46.5,2.45,16.8,137.5,37.31,27.06
2018,8,1,18,30,394.0,39.0,2.4,16.3,92.0,31.87,21.74
2018,8,1,18,45,267.0,28.0,2.35,15.8,57.0,23.14,11.77
2018,8,1,19,0,140.0,17.0,2.3,15.3,22.0,14.51,0.0
2018,8,1,19,15,70.0,8.5,2.25,15.1,11.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,2,5,15,71.0,9.0,1.95,13.6,12.0,26.66,0.0
2018,8,2,5,30,142.0,18.0,2.0,14.0,24.0,75.5,0.0
2018,8,2,5,45,280.0,29.0,2.05,14.4,61.0,162.0,112.63
2018,8,2,6,0,418.0,40.0,2.1,14.8,98.0,251.9,197.58
2018,8,2,6,15,495.5,47.0,2.1,15.3,144.0,322.81,260.68
2018,8,2,6,30,573.0,54.0,2.1,15.8,190.0,401.04,327.57
2018,8,2,6,45,626.5,59.0,2.1,16.25,241.0,469.17,384.05
2018,8,2,7,0,680.0,64.0,2.1,16.7,292.0,538.31,439.03
2018,8,2,7,15,715.5,68.0,2.15,17.25,344.0,599.78,485.81
2018,8,2,7,30,751.0,72.0,2.2,17.8,396.0,662.11,529.96
2018,8,2,7,45,777.5,75.0,2.2,18.3,447.0,716.64,566.8
2018,8,2,8,0,804.0,78.0,2.2,18.8,498.0,770.49,602.16
2018,8,2,8,15,824.0,81.0,2.25,19.35,547.5,809.39,626.39
2018,8,2,8,30,844.0,84.0,2.3,19.9,597.0,854.33,654.55
2018,8,2,8,45,858.5,86.5,2.35,20.4,642.5,891.57,677.03
2018,8,2,9,0,873.0,89.0,2.4,20.9,688.0,926.11,697.5
2018,8,2,9,15,881.0,92.0,2.45,21.25,727.5,952.08,712.47
2018,8,2,9,30,889.0,95.0,2.5,21.6,767.0,974.63,725.23
2018,8,2,9,45,894.0,99.0,2.55,22.0,802.0,991.77,734.31
2018,8,2,10,0,899.0,103.0,2.6,22.4,837.0,1005.11,741.02
2018,8,2,10,15,906.5,104.0,2.6,22.65,866.5,1013.85,744.8
2018,8,2,10,30,914.0,105.0,2.6,22.9,896.0,1018.73,746.22
2018,8,2,10,45,920.0,105.5,2.6,23.15,919.0,1017.69,743.98
2018,8,2,11,0,926.0,106.0,2.6,23.4,942.0,1012.7,739.36
2018,8,2,11,15,930.0,106.0,2.6,23.5,957.5,1001.32,731.22
2018,8,2,11,30,934.0,106.0,2.6,23.6,973.0,986.07,720.73
2018,8,2,11,45,937.0,106.0,2.6,23.75,981.5,966.08,707.14
2018,8,2,12,0,940.0,106.0,2.6,23.9,990.0,942.39,691.23
2018,8,2,12,15,938.0,107.0,2.65,23.9,989.0,911.71,671.56
2018,8,2,12,30,936.0,108.0,2.7,23.9,988.0,877.82,649.69
2018,8,2,12,45,932.5,109.0,2.7,23.9,979.5,839.72,624.48
2018,8,2,13,0,929.0,110.0,2.7,23.9,971.0,798.85,597.25
2018,8,2,13,15,927.5,108.5,2.75,23.8,956.0,754.72,567.03
2018,8,2,13,30,926.0,107.0,2.8,23.7,941.0,708.08,533.31
2018,8,2,13,45,924.0,105.0,2.8,23.55,919.5,658.37,496.3
2018,8,2,14,0,922.0,103.0,2.8,23.4,898.0,606.57,456.62
2018,8,2,14,15,917.0,101.0,2.8,23.15,868.5,551.35,413.29
2018,8,2,14,30,912.0,99.0,2.8,22.9,839.0,494.75,367.41
2018,8,2,14,45,905.5,96.0,2.8,22.65,803.5,435.67,318.11
2018,8,2,15,0,899.0,93.0,2.8,22.4,768.0,375.88,266.83
2018,8,2,15,15,887.5,91.5,2.8,22.4,727.0,315.38,214.05
2018,8,2,15,30,876.0,90.0,2.8,22.4,686.0,255.21,162.16
2018,8,2,15,45,864.5,86.5,2.8,21.65,641.0,194.23,113.31
2018,8,2,16,0,853.0,83.0,2.8,20.9,596.0,134.12,73.44
2018,8,2,16,15,837.0,79.5,2.8,20.5,547.5,75.02,58.89
2018,8,2,16,30,821.0,76.0,2.8,20.1,499.0,60.78,47.02
2018,8,2,16,45,797.0,72.5,2.75,19.65,447.5,58.84,45.61
2018,8,2,17,0,773.0,69.0,2.7,19.2,396.0,56.82,44.1
2018,8,2,17,15,737.0,64.5,2.7,18.6,343.0,53.83,41.72
2018,8,2,17,30,701.0,60.0,2.7,18.0,290.0,50.76,39.22
2018,8,2,17,45,648.5,55.0,2.65,17.45,238.5,47.09,36.06
2018,8,2,18,0,596.0,50.0,2.6,16.9,187.0,39.88,29.63
2018,8,2,18,15,511.5,43.5,2.5,16.4,140.0,35.08,25.13
2018,8,2,18,30,427.0,37.0,2.4,15.9,93.0,30.33,20.4
2018,8,2,18,45,290.0,27.0,2.3,15.4,57.5,22.38,10.74
2018,8,2,19,0,153.0,17.0,2.2,14.9,22.0,14.51,0.0
2018,8,2,19,15,76.5,8.5,2.15,14.7,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,3,5,15,33.0,7.5,1.7,13.15,9.0,6.4,0.0
2018,8,3,5,30,66.0,15.0,1.8,13.8,18.0,34.18,0.0
2018,8,3,5,45,138.0,33.0,1.85,14.4,49.0,112.0,75.97
2018,8,3,6,0,210.0,51.0,1.9,15.0,80.0,171.55,134.02
2018,8,3,6,15,268.5,69.0,1.85,15.5,122.0,232.59,187.72
2018,8,3,6,30,327.0,87.0,1.8,16.0,164.0,299.67,244.96
2018,8,3,6,45,367.5,104.0,1.8,16.5,210.5,360.25,295.2
2018,8,3,7,0,408.0,121.0,1.8,17.0,257.0,423.98,346.07
2018,8,3,7,15,441.0,135.0,1.75,17.55,305.0,481.83,390.27
2018,8,3,7,30,474.0,149.0,1.7,18.1,353.0,541.26,434.0
2018,8,3,7,45,497.0,163.0,1.65,18.6,400.5,594.0,471.15
2018,8,3,8,0,520.0,177.0,1.6,19.1,448.0,646.68,507.04
2018,8,3,8,15,539.5,189.0,1.55,19.75,494.0,693.77,537.53
2018,8,3,8,30,559.0,201.0,1.5,20.4,540.0,739.89,566.45
2018,8,3,8,45,571.0,213.0,1.5,21.05,582.0,777.89,589.38
2018,8,3,9,0,583.0,225.0,1.5,21.7,624.0,813.92,610.57
2018,8,3,9,15,628.0,217.5,1.5,22.35,671.0,865.34,642.47
2018,8,3,9,30,673.0,210.0,1.5,23.0,718.0,909.63,668.53
2018,8,3,9,45,724.5,193.5,1.55,23.7,763.5,948.4,690.69
2018,8,3,10,0,776.0,177.0,1.6,24.4,809.0,975.16,704.99
2018,8,3,10,15,784.5,179.5,1.6,24.95,838.0,985.54,708.71
2018,8,3,10,30,793.0,182.0,1.6,25.5,867.0,992.28,710.41
2018,8,3,10,45,797.5,184.0,1.65,26.0,888.0,990.88,708.0
2018,8,3,11,0,802.0,186.0,1.7,26.5,909.0,985.78,703.46
2018,8,3,11,15,805.5,187.0,1.75,26.9,923.5,975.08,695.82
2018,8,3,11,30,809.0,188.0,1.8,27.3,938.0,960.75,686.05
2018,8,3,11,45,810.5,189.0,1.85,27.7,945.0,941.02,672.95
2018,8,3,12,0,812.0,190.0,1.9,28.1,952.0,917.93,657.79
2018,8,3,12,15,810.0,191.0,1.95,28.35,951.0,888.59,639.01
2018,8,3,12,30,808.0,192.0,2.0,28.6,950.0,856.39,618.35
2018,8,3,12,45,803.0,192.5,2.05,28.85,940.5,818.71,593.26
2018,8,3,13,0,798.0,193.0,2.1,29.1,931.0,778.78,565.96
2018,8,3,13,15,792.0,193.0,2.15,29.25,915.0,735.7,536.2
2018,8,3,13,30,786.0,193.0,2.2,29.4,899.0,690.87,504.57
2018,8,3,13,45,778.0,191.5,2.25,29.55,875.5,642.1,469.44
2018,8,3,14,0,770.0,190.0,2.3,29.7,852.0,592.08,432.46
2018,8,3,14,15,759.5,187.5,2.35,29.55,822.0,538.2,392.17
2018,8,3,14,30,749.0,185.0,2.4,29.4,792.0,483.99,350.34
2018,8,3,14,45,734.0,182.0,2.4,29.3,755.0,427.56,305.5
2018,8,3,15,0,719.0,179.0,2.4,29.2,718.0,371.83,260.13
2018,8,3,15,15,703.5,174.0,2.4,29.2,677.0,315.47,213.66
2018,8,3,15,30,688.0,169.0,2.4,29.2,636.0,260.42,168.68
2018,8,3,15,45,668.0,163.5,2.4,28.6,591.0,205.91,127.17
2018,8,3,16,0,648.0,158.0,2.4,28.0,546.0,153.73,93.63
2018,8,3,16,15,624.0,150.0,2.4,27.4,498.0,102.32,79.78
2018,8,3,16,30,600.0,142.0,2.4,26.8,450.0,96.9,75.83
2018,8,3,16,45,570.0,133.0,2.4,26.2,400.5,93.17,73.17
2018,8,3,17,0,540.0,124.0,2.4,25.6,351.0,87.34,68.69
2018,8,3,17,15,503.0,113.0,2.35,24.7,302.0,80.84,63.64
2018,8,3,17,30,466.0,102.0,2.3,23.8,253.0,74.08,58.21
2018,8,3,17,45,417.0,88.5,2.2,22.9,205.5,65.21,50.79
2018,8,3,18,0,368.0,75.0,2.1,22.0,158.0,56.03,42.86
2018,8,3,18,15,300.5,59.5,2.05,21.2,116.0,45.01,33.06
2018,8,3,18,30,233.0,44.0,2.0,20.4,74.0,33.68,22.72
2018,8,3,18,45,151.0,28.5,1.9,19.55,44.5,22.03,9.65
2018,8,3,19,0,69.0,13.0,1.8,18.7,15.0,11.1,0.0
2018,8,3,19,15,34.5,6.5,1.75,18.3,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,4,5,15,23.5,5.5,1.0,14.45,6.5,4.69,0.0
2018,8,4,5,30,47.0,11.0,1.1,14.9,13.0,24.65,0.0
2018,8,4,5,45,106.0,28.5,1.15,15.3,40.5,84.14,54.55
2018,8,4,6,0,165.0,46.0,1.2,15.7,68.0,135.96,105.02
2018,8,4,6,15,222.5,65.5,1.2,16.25,109.0,195.54,156.88
2018,8,4,6,30,280.0,85.0,1.2,16.8,150.0,260.63,212.13
2018,8,4,6,45,329.0,102.0,1.25,17.3,197.0,335.46,273.45
2018,8,4,7,0,378.0,119.0,1.3,17.8,244.0,402.93,327.07
2018,8,4,7,15,420.0,132.0,1.3,18.65,293.0,464.63,373.77
2018,8,4,7,30,462.0,145.0,1.3,19.5,342.0,528.79,420.53
2018,8,4,7,45,497.5,154.0,1.35,20.4,391.0,585.34,460.23
2018,8,4,8,0,533.0,163.0,1.4,21.3,440.0,642.84,499.39
2018,8,4,8,15,562.5,170.0,1.45,22.2,487.5,693.45,532.5
2018,8,4,8,30,592.0,177.0,1.5,23.1,535.0,751.53,569.7
2018,8,4,8,45,618.0,181.5,1.6,24.0,580.5,795.85,597.23
2018,8,4,9,0,644.0,186.0,1.7,24.9,626.0,838.54,622.82
2018,8,4,9,15,690.5,176.5,1.75,25.5,674.0,884.03,650.07
2018,8,4,9,30,737.0,167.0,1.8,26.1,722.0,927.4,675.49
2018,8,4,9,45,788.5,148.5,1.9,26.7,767.5,956.66,692.13
2018,8,4,10,0,840.0,130.0,2.0,27.3,813.0,990.76,711.91
2018,8,4,10,15,851.5,129.5,2.1,27.75,843.0,988.44,708.91
2018,8,4,10,30,863.0,129.0,2.2,28.2,873.0,995.41,712.29
2018,8,4,10,45,873.0,127.5,2.3,28.65,897.0,996.18,711.73
2018,8,4,11,0,883.0,126.0,2.4,29.1,921.0,993.16,708.91
2018,8,4,11,15,889.0,125.0,2.5,29.35,936.5,982.93,702.21
2018,8,4,11,30,895.0,124.0,2.6,29.6,952.0,968.93,693.22
2018,8,4,11,45,900.5,123.0,2.65,29.8,961.5,950.75,681.32
2018,8,4,12,0,906.0,122.0,2.7,30.0,971.0,928.91,667.15
2018,8,4,12,15,912.0,118.5,2.8,29.95,973.0,901.69,650.54
2018,8,4,12,30,918.0,115.0,2.9,29.9,975.0,870.99,631.55
2018,8,4,12,45,924.5,110.5,2.95,29.8,970.5,836.4,609.64
2018,8,4,13,0,931.0,106.0,3.0,29.7,966.0,798.45,585.32
2018,8,4,13,15,930.0,105.5,3.05,29.45,952.0,755.31,556.72
2018,8,4,13,30,929.0,105.0,3.1,29.2,938.0,709.58,524.46
2018,8,4,13,45,926.5,103.5,3.1,29.0,916.5,659.67,488.02
2018,8,4,14,0,924.0,102.0,3.1,28.8,895.0,607.69,448.97
2018,8,4,14,15,917.5,101.0,3.15,28.4,865.5,552.21,406.55
2018,8,4,14,30,911.0,100.0,3.2,28.0,836.0,495.51,361.64
2018,8,4,14,45,902.0,99.0,3.2,27.65,800.5,436.82,313.55
2018,8,4,15,0,893.0,98.0,3.2,27.3,765.0,377.67,263.71
2018,8,4,15,15,881.5,95.5,3.2,27.3,723.0,316.52,211.34
2018,8,4,15,30,870.0,93.0,3.2,27.3,681.0,255.75,159.88
2018,8,4,15,45,854.0,91.0,3.2,26.45,635.0,195.29,112.57
2018,8,4,16,0,838.0,89.0,3.2,25.6,589.0,128.25,68.14
2018,8,4,16,15,816.0,87.0,3.1,25.05,539.5,70.17,53.75
2018,8,4,16,30,794.0,85.0,3.0,24.5,490.0,66.86,51.31
2018,8,4,16,45,766.5,81.5,2.95,24.0,438.5,65.15,50.16
2018,8,4,17,0,739.0,78.0,2.9,23.5,387.0,63.39,48.93
2018,8,4,17,15,696.5,73.5,2.8,22.75,333.5,55.61,42.53
2018,8,4,17,30,654.0,69.0,2.7,22.0,280.0,53.03,40.52
2018,8,4,17,45,593.0,63.0,2.6,21.25,228.0,49.14,37.24
2018,8,4,18,0,532.0,57.0,2.5,20.5,176.0,45.23,33.77
2018,8,4,18,15,443.0,48.5,2.35,19.8,130.0,39.07,28.13
2018,8,4,18,30,354.0,40.0,2.2,19.1,84.0,32.89,22.11
2018,8,4,18,45,225.5,26.5,2.05,18.35,50.0,21.96,8.93
2018,8,4,19,0,97.0,13.0,1.9,17.6,16.0,11.1,0.0
2018,8,4,19,15,48.5,6.5,1.85,17.25,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,5,5,15,57.0,8.5,1.5,13.8,10.5,0.0,0.0
2018,8,5,5,30,114.0,17.0,1.6,14.4,21.0,51.61,0.0
2018,8,5,5,45,232.5,30.0,1.7,15.0,55.0,144.32,94.26
2018,8,5,6,0,351.0,43.0,1.8,15.6,89.0,226.43,176.21
2018,8,5,6,15,435.5,52.0,1.8,16.15,135.0,300.22,241.24
2018,8,5,6,30,520.0,61.0,1.8,16.7,181.0,382.09,310.62
2018,8,5,6,45,579.0,67.5,1.8,17.25,232.5,453.29,369.09
2018,8,5,7,0,638.0,74.0,1.8,17.8,284.0,528.74,428.35
2018,8,5,7,15,677.0,79.0,1.8,18.3,336.5,592.09,476.0
2018,8,5,7,30,716.0,84.0,1.8,18.8,389.0,656.77,521.92
2018,8,5,7,45,744.5,88.0,1.8,19.3,440.5,709.42,556.97
2018,8,5,8,0,773.0,92.0,1.8,19.8,492.0,765.2,593.31
2018,8,5,8,15,794.0,96.5,1.8,20.4,542.0,814.23,623.73
2018,8,5,8,30,815.0,101.0,1.8,21.0,592.0,861.51,652.28
2018,8,5,8,45,830.0,104.5,1.8,21.6,638.0,900.07,674.38
2018,8,5,9,0,845.0,108.0,1.8,22.2,684.0,935.93,694.43
2018,8,5,9,15,851.0,113.5,1.85,22.7,723.5,962.54,709.07
2018,8,5,9,30,857.0,119.0,1.9,23.2,763.0,985.63,721.49
2018,8,5,9,45,858.5,125.5,1.9,23.65,796.5,989.24,720.93
2018,8,5,10,0,860.0,132.0,1.9,24.1,830.0,1000.9,725.88
2018,8,5,10,15,866.0,134.5,1.95,24.5,859.0,1009.1,729.41
2018,8,5,10,30,872.0,137.0,2.0,24.9,888.0,1013.5,730.67
2018,8,5,10,45,875.5,139.5,2.1,25.25,910.0,1011.58,728.83
2018,8,5,11,0,879.0,142.0,2.2,25.6,932.0,1005.82,724.68
2018,8,5,11,15,881.0,144.5,2.25,25.9,947.0,994.79,716.88
2018,8,5,11,30,883.0,147.0,2.3,26.2,962.0,980.0,706.83
2018,8,5,11,45,882.5,149.0,2.35,26.45,969.0,958.82,692.9
2018,8,5,12,0,882.0,151.0,2.4,26.7,976.0,934.22,676.84
2018,8,5,12,15,894.0,144.0,2.45,26.95,980.0,909.48,660.71
2018,8,5,12,30,906.0,137.0,2.5,27.2,984.0,881.01,642.1
2018,8,5,12,45,920.0,127.0,2.55,27.45,981.0,847.86,620.35
2018,8,5,13,0,934.0,117.0,2.6,27.7,978.0,810.85,595.93
2018,8,5,13,15,931.5,115.5,2.6,27.8,962.0,765.44,564.62
2018,8,5,13,30,929.0,114.0,2.6,27.9,946.0,717.58,530.14
2018,8,5,13,45,924.5,113.0,2.55,28.0,923.0,666.64,492.37
2018,8,5,14,0,920.0,112.0,2.5,28.1,900.0,613.82,452.27
2018,8,5,14,15,913.0,110.5,2.55,28.05,869.5,557.68,409.2
2018,8,5,14,30,906.0,109.0,2.6,28.0,839.0,500.37,363.78
2018,8,5,14,45,897.5,106.5,2.6,27.9,802.5,440.8,315.15
2018,8,5,15,0,889.0,104.0,2.6,27.8,766.0,380.76,264.8
2018,8,5,15,15,876.5,102.0,2.6,27.8,724.0,319.75,212.98
2018,8,5,15,30,864.0,100.0,2.6,27.8,682.0,259.23,162.12
2018,8,5,15,45,848.0,96.5,2.6,27.25,635.0,190.77,108.81
2018,8,5,16,0,832.0,93.0,2.6,26.7,588.0,130.2,69.65
2018,8,5,16,15,810.0,90.5,2.6,26.25,538.0,72.04,55.04
2018,8,5,16,30,788.0,88.0,2.6,25.8,488.0,69.0,52.84
2018,8,5,16,45,758.5,84.0,2.55,25.35,435.5,66.98,51.42
2018,8,5,17,0,729.0,80.0,2.5,24.9,383.0,64.89,49.93
2018,8,5,17,15,686.0,75.5,2.4,24.1,329.5,57.01,43.5
2018,8,5,17,30,643.0,71.0,2.3,23.3,276.0,54.52,41.57
2018,8,5,17,45,581.5,64.5,2.2,22.5,224.5,50.31,38.04
2018,8,5,18,0,520.0,58.0,2.1,21.7,173.0,46.06,34.3
2018,8,5,18,15,426.0,49.0,1.95,20.8,126.5,39.51,28.35
2018,8,5,18,30,332.0,40.0,1.8,19.9,80.0,32.92,21.97
2018,8,5,18,45,206.5,26.5,1.65,19.0,47.5,20.65,7.13
2018,8,5,19,0,81.0,13.0,1.5,18.1,15.0,11.1,0.0
2018,8,5,19,15,40.5,6.5,1.55,17.65,7.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.0,0.95,13.15,3.5,0.0,0.0
2018,8,6,5,30,20.0,6.0,1.0,13.6,7.0,11.65,0.0
2018,8,6,5,45,49.0,20.0,1.05,14.05,25.5,48.7,27.99
2018,8,6,6,0,78.0,34.0,1.1,14.5,44.0,81.26,61.15
2018,8,6,6,15,110.0,57.0,1.1,14.95,78.0,129.15,102.99
2018,8,6,6,30,142.0,80.0,1.1,15.4,112.0,179.18,146.02
2018,8,6,6,45,170.0,105.0,1.05,15.8,153.5,231.75,190.07
2018,8,6,7,0,198.0,130.0,1.0,16.2,195.0,286.24,234.28
2018,8,6,7,15,224.5,155.0,1.0,16.85,240.5,341.45,277.43
2018,8,6,7,30,251.0,180.0,1.0,17.5,286.0,398.08,320.21
2018,8,6,7,45,273.5,203.0,1.0,18.2,332.0,450.38,358.19
2018,8,6,8,0,296.0,226.0,1.0,18.9,378.0,503.28,395.46
2018,8,6,8,15,317.5,245.0,1.0,19.75,423.0,551.04,427.71
2018,8,6,8,30,339.0,264.0,1.0,20.6,468.0,598.81,459.09
2018,8,6,8,45,357.5,280.0,1.0,21.5,510.0,640.15,485.05
2018,8,6,9,0,376.0,296.0,1.0,22.4,552.0,680.77,509.92
2018,8,6,9,15,405.5,304.0,1.1,23.25,595.0,722.12,536.32
2018,8,6,9,30,435.0,312.0,1.2,24.1,638.0,780.39,573.14
2018,8,6,9,45,466.5,313.5,1.25,24.95,678.0,815.44,593.79
2018,8,6,10,0,498.0,315.0,1.3,25.8,718.0,848.54,613.13
2018,8,6,10,15,507.5,322.0,1.4,26.45,745.5,862.99,620.87
2018,8,6,10,30,517.0,329.0,1.5,27.1,773.0,874.71,627.05
2018,8,6,10,45,523.5,334.5,1.65,27.7,794.0,879.15,629.27
2018,8,6,11,0,530.0,340.0,1.8,28.3,815.0,880.68,629.65
2018,8,6,11,15,537.0,342.5,1.9,28.75,830.5,876.86,626.56
2018,8,6,11,30,544.0,345.0,2.0,29.2,846.0,870.07,621.6
2018,8,6,11,45,549.5,345.0,2.1,29.65,854.5,856.59,612.37
2018,8,6,12,0,555.0,345.0,2.2,30.1,863.0,840.28,601.29
2018,8,6,12,15,601.0,316.0,2.25,30.35,877.0,828.97,594.68
2018,8,6,12,30,647.0,287.0,2.3,30.6,891.0,815.62,586.44
2018,8,6,12,45,706.5,248.0,2.4,30.8,902.5,798.88,576.55
2018,8,6,13,0,766.0,209.0,2.5,31.0,914.0,775.25,561.66
2018,8,6,13,15,769.0,203.5,2.55,31.0,901.0,733.69,533.27
2018,8,6,13,30,772.0,198.0,2.6,31.0,888.0,687.51,501.19
2018,8,6,13,45,775.5,190.0,2.65,31.0,868.0,641.0,467.95
2018,8,6,14,0,779.0,182.0,2.7,31.0,848.0,592.37,432.18
2018,8,6,14,15,777.0,176.0,2.7,30.85,820.5,540.54,393.05
2018,8,6,14,30,775.0,170.0,2.7,30.7,793.0,487.47,351.73
2018,8,6,14,45,772.5,162.0,2.75,30.5,759.5,431.62,307.22
2018,8,6,15,0,770.0,154.0,2.8,30.3,726.0,375.0,260.82
2018,8,6,15,15,755.0,150.0,2.8,30.3,684.5,312.14,209.1
2018,8,6,15,30,740.0,146.0,2.8,30.3,643.0,254.79,162.0
2018,8,6,15,45,729.0,138.5,2.75,29.65,599.5,196.97,117.49
2018,8,6,16,0,718.0,131.0,2.7,29.0,556.0,140.34,80.85
2018,8,6,16,15,702.0,123.0,2.65,28.45,509.0,84.67,64.98
2018,8,6,16,30,686.0,115.0,2.6,27.9,462.0,79.77,61.34
2018,8,6,16,45,656.5,108.5,2.55,27.35,411.5,77.04,59.42
2018,8,6,17,0,627.0,102.0,2.5,26.8,361.0,74.16,57.33
2018,8,6,17,15,577.0,95.5,2.35,25.85,308.5,70.91,54.96
2018,8,6,17,30,527.0,89.0,2.2,24.9,256.0,67.6,52.44
2018,8,6,17,45,460.0,79.5,2.05,23.95,205.5,59.36,45.54
2018,8,6,18,0,393.0,70.0,1.9,23.0,155.0,52.72,39.78
2018,8,6,18,15,306.0,55.5,1.8,22.05,111.0,42.19,30.43
2018,8,6,18,30,219.0,41.0,1.7,21.1,67.0,31.45,20.52
2018,8,6,18,45,130.0,25.0,1.6,20.1,38.5,19.35,5.2
2018,8,6,19,0,41.0,9.0,1.5,19.1,10.0,7.68,0.0
2018,8,6,19,15,20.5,4.5,1.5,18.75,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,7,5,15,16.0,4.0,1.2,13.75,4.5,0.0,0.0
2018,8,7,5,30,32.0,8.0,1.3,14.2,9.0,17.3,0.0
2018,8,7,5,45,85.0,24.5,1.4,14.65,34.0,69.89,40.7
2018,8,7,6,0,138.0,41.0,1.5,15.1,59.0,118.67,90.97
2018,8,7,6,15,190.5,62.5,1.5,15.5,99.0,177.54,142.6
2018,8,7,6,30,243.0,84.0,1.5,15.9,139.0,241.04,197.09
2018,8,7,6,45,287.5,103.5,1.45,16.35,185.0,301.79,247.84
2018,8,7,7,0,332.0,123.0,1.4,16.8,231.0,366.22,299.76
2018,8,7,7,15,369.5,140.0,1.45,17.4,279.5,440.48,357.19
2018,8,7,7,30,407.0,157.0,1.5,18.0,328.0,503.65,404.37
2018,8,7,7,45,438.5,170.0,1.5,18.65,376.0,559.45,444.28
2018,8,7,8,0,470.0,183.0,1.5,19.3,424.0,616.04,483.54
2018,8,7,8,15,496.5,194.5,1.5,19.85,471.5,667.06,517.79
2018,8,7,8,30,523.0,206.0,1.5,20.4,519.0,717.7,550.9
2018,8,7,8,45,545.0,215.0,1.55,21.0,563.5,760.73,578.32
2018,8,7,9,0,567.0,224.0,1.6,21.6,608.0,802.42,604.37
2018,8,7,9,15,568.0,238.5,1.6,22.1,643.5,828.17,618.53
2018,8,7,9,30,569.0,253.0,1.6,22.6,679.0,851.16,630.85
2018,8,7,9,45,560.5,271.0,1.65,23.05,707.0,865.57,637.88
2018,8,7,10,0,552.0,289.0,1.7,23.5,735.0,876.78,642.93
2018,8,7,10,15,560.5,296.0,1.75,23.8,763.0,890.57,650.68
2018,8,7,10,30,569.0,303.0,1.8,24.1,791.0,901.46,656.55
2018,8,7,10,45,574.5,308.0,1.9,24.4,811.5,904.37,657.85
2018,8,7,11,0,580.0,313.0,2.0,24.7,832.0,904.23,657.28
2018,8,7,11,15,584.5,316.5,2.05,24.75,847.0,898.58,653.35
2018,8,7,11,30,589.0,320.0,2.1,24.8,862.0,889.85,647.5
2018,8,7,11,45,591.5,321.0,2.15,24.8,869.0,873.88,637.08
2018,8,7,12,0,594.0,322.0,2.2,24.8,876.0,855.06,624.79
2018,8,7,12,15,609.5,312.5,2.25,24.8,880.5,834.33,611.57
2018,8,7,12,30,625.0,303.0,2.3,24.8,885.0,811.62,596.81
2018,8,7,12,45,644.0,289.0,2.3,24.8,884.5,784.75,578.78
2018,8,7,13,0,663.0,275.0,2.3,24.8,884.0,754.48,558.12
2018,8,7,13,15,661.5,271.0,2.35,24.7,869.5,714.41,530.45
2018,8,7,13,30,660.0,267.0,2.4,24.6,855.0,672.67,501.02
2018,8,7,13,45,656.0,261.5,2.4,24.55,833.5,626.74,467.54
2018,8,7,14,0,652.0,256.0,2.4,24.5,812.0,579.77,432.47
2018,8,7,14,15,645.0,249.5,2.4,24.3,783.5,529.67,394.42
2018,8,7,14,30,638.0,243.0,2.4,24.1,755.0,479.27,355.01
2018,8,7,14,45,629.0,235.5,2.4,23.9,721.0,427.23,313.29
2018,8,7,15,0,620.0,228.0,2.4,23.7,687.0,375.54,270.83
2018,8,7,15,15,603.5,220.5,2.4,23.7,646.5,322.38,226.72
2018,8,7,15,30,587.0,213.0,2.4,23.7,606.0,269.86,183.62
2018,8,7,15,45,571.5,202.5,2.35,23.1,563.0,217.83,143.48
2018,8,7,16,0,556.0,192.0,2.3,22.5,520.0,167.68,110.36
2018,8,7,16,15,539.0,179.5,2.25,22.05,474.5,118.31,95.01
2018,8,7,16,30,522.0,167.0,2.2,21.6,429.0,111.62,89.94
2018,8,7,16,45,495.0,153.5,2.15,21.1,380.5,104.64,84.5
2018,8,7,17,0,468.0,140.0,2.1,20.6,332.0,97.27,78.65
2018,8,7,17,15,431.0,125.5,2.05,19.95,283.0,88.75,71.73
2018,8,7,17,30,394.0,111.0,2.0,19.3,234.0,79.85,64.31
2018,8,7,17,45,347.0,94.0,1.9,18.65,187.5,68.74,54.73
2018,8,7,18,0,300.0,77.0,1.8,18.0,141.0,57.22,44.52
2018,8,7,18,15,236.0,58.5,1.75,17.45,100.5,44.09,32.65
2018,8,7,18,30,172.0,40.0,1.7,16.9,60.0,30.56,20.07
2018,8,7,18,45,105.5,24.0,1.65,16.35,34.5,18.55,3.55
2018,8,7,19,0,39.0,8.0,1.6,15.8,9.0,6.83,0.0
2018,8,7,19,15,19.5,4.0,1.55,15.55,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,8,5,15,34.5,6.0,1.25,13.6,7.0,0.0,0.0
2018,8,8,5,30,69.0,12.0,1.3,14.2,14.0,32.89,0.0
2018,8,8,5,45,165.0,27.5,1.35,14.8,45.0,114.26,66.44
2018,8,8,6,0,261.0,43.0,1.4,15.4,76.0,187.27,144.73
2018,8,8,6,15,242.5,59.5,1.4,15.95,101.0,211.34,169.42
2018,8,8,6,30,224.0,76.0,1.4,16.5,126.0,220.7,179.86
2018,8,8,6,45,212.0,98.5,1.35,17.1,156.0,250.33,204.96
2018,8,8,7,0,200.0,121.0,1.3,17.7,186.0,277.81,226.9
2018,8,8,7,15,335.0,125.5,1.25,18.3,256.5,400.82,325.21
2018,8,8,7,30,470.0,130.0,1.2,18.9,327.0,521.41,416.82
2018,8,8,7,45,579.5,124.0,1.2,19.5,398.5,628.02,493.98
2018,8,8,8,0,689.0,118.0,1.2,20.1,470.0,734.06,566.17
2018,8,8,8,15,714.5,122.0,1.2,20.85,519.0,783.84,595.94
2018,8,8,8,30,740.0,126.0,1.2,21.6,568.0,832.35,624.67
2018,8,8,8,45,760.0,130.0,1.2,22.3,614.5,874.2,648.42
2018,8,8,9,0,780.0,134.0,1.2,23.0,661.0,907.79,666.4
2018,8,8,9,15,774.5,146.0,1.2,23.65,696.5,928.79,676.26
2018,8,8,9,30,769.0,158.0,1.2,24.3,732.0,953.7,688.71
2018,8,8,9,45,754.0,175.5,1.25,24.95,760.5,964.53,692.98
2018,8,8,10,0,739.0,193.0,1.3,25.6,789.0,971.06,694.81
2018,8,8,10,15,751.5,194.0,1.35,26.1,819.0,983.52,700.92
2018,8,8,10,30,764.0,195.0,1.4,26.6,849.0,992.43,704.83
2018,8,8,10,45,775.0,194.5,1.45,27.1,872.5,984.87,698.62
2018,8,8,11,0,786.0,194.0,1.5,27.6,896.0,983.76,696.74
2018,8,8,11,15,793.0,193.5,1.55,27.9,912.0,975.0,690.68
2018,8,8,11,30,800.0,193.0,1.6,28.2,928.0,962.55,682.48
2018,8,8,11,45,805.0,192.0,1.65,28.5,936.5,944.13,670.64
2018,8,8,12,0,810.0,191.0,1.7,28.8,945.0,922.22,656.68
2018,8,8,12,15,808.5,192.0,1.75,28.95,944.0,893.07,638.5
2018,8,8,12,30,807.0,193.0,1.8,29.1,943.0,861.0,618.42
2018,8,8,12,45,803.0,193.0,1.85,29.25,934.0,823.35,593.91
2018,8,8,13,0,799.0,193.0,1.9,29.4,925.0,783.37,567.08
2018,8,8,13,15,797.5,190.0,1.9,29.4,910.0,740.55,537.81
2018,8,8,13,30,796.0,187.0,1.9,29.4,895.0,695.63,506.44
2018,8,8,13,45,792.0,183.0,1.95,29.45,872.0,646.45,471.52
2018,8,8,14,0,788.0,179.0,2.0,29.5,849.0,595.79,434.52
2018,8,8,14,15,781.0,175.0,2.05,29.35,819.5,542.35,394.65
2018,8,8,14,30,774.0,171.0,2.1,29.2,790.0,488.17,352.87
2018,8,8,14,45,764.5,166.5,2.1,29.0,754.5,428.63,305.8
2018,8,8,15,0,755.0,162.0,2.1,28.8,719.0,371.6,259.26
2018,8,8,15,15,739.5,157.5,2.1,28.8,677.5,313.23,210.99
2018,8,8,15,30,724.0,153.0,2.1,28.8,636.0,256.11,164.17
2018,8,8,15,45,706.0,147.5,2.15,28.1,591.0,199.41,120.94
2018,8,8,16,0,688.0,142.0,2.2,27.4,546.0,144.78,86.07
2018,8,8,16,15,664.5,135.5,2.2,26.75,497.5,91.65,71.23
2018,8,8,16,30,641.0,129.0,2.2,26.1,449.0,89.16,69.67
2018,8,8,16,45,608.5,121.0,2.2,25.5,398.0,85.73,67.2
2018,8,8,17,0,576.0,113.0,2.2,24.9,347.0,82.09,64.52
2018,8,8,17,15,532.0,103.5,2.1,23.95,296.0,76.96,60.57
2018,8,8,17,30,488.0,94.0,2.0,23.0,245.0,69.06,54.11
2018,8,8,17,45,429.5,82.0,1.95,22.05,196.5,60.97,47.28
2018,8,8,18,0,371.0,70.0,1.9,21.1,148.0,52.66,40.0
2018,8,8,18,15,294.0,54.5,1.8,20.3,105.5,41.45,29.95
2018,8,8,18,30,217.0,39.0,1.7,19.5,63.0,29.98,19.21
2018,8,8,18,45,129.0,23.0,1.6,18.7,35.5,17.85,1.4
2018,8,8,19,0,41.0,7.0,1.5,17.9,8.0,5.97,0.0
2018,8,8,19,15,20.5,3.5,1.5,17.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,9,5,15,26.0,5.0,1.0,13.45,5.5,0.0,0.0
2018,8,9,5,30,52.0,10.0,1.0,13.9,11.0,25.66,0.0
2018,8,9,5,45,131.5,26.5,1.05,14.4,40.0,99.67,54.41
2018,8,9,6,0,211.0,43.0,1.1,14.9,69.0,165.73,127.7
2018,8,9,6,15,234.0,59.0,1.1,15.5,100.5,207.12,166.02
2018,8,9,6,30,257.0,75.0,1.1,16.1,132.0,250.85,204.29
2018,8,9,6,45,216.5,99.0,1.05,16.7,155.5,254.4,208.03
2018,8,9,7,0,176.0,123.0,1.0,17.3,179.0,252.26,205.98
2018,8,9,7,15,333.0,127.0,1.05,18.2,257.0,386.2,313.79
2018,8,9,7,30,490.0,131.0,1.1,19.1,335.0,538.5,429.09
2018,8,9,7,45,555.0,134.0,1.1,20.05,394.0,612.82,480.68
2018,8,9,8,0,620.0,137.0,1.1,21.0,453.0,699.12,538.94
2018,8,9,8,15,647.0,143.5,1.1,21.75,502.0,751.0,570.68
2018,8,9,8,30,674.0,150.0,1.1,22.5,551.0,801.87,601.22
2018,8,9,8,45,695.5,154.5,1.1,23.3,596.5,844.11,625.14
2018,8,9,9,0,717.0,159.0,1.1,24.1,642.0,884.32,647.32
2018,8,9,9,15,731.0,163.5,1.15,24.85,682.5,914.99,663.88
2018,8,9,9,30,745.0,168.0,1.2,25.6,723.0,942.78,678.58
2018,8,9,9,45,756.0,172.0,1.2,26.35,758.0,963.98,688.26
2018,8,9,10,0,767.0,176.0,1.2,27.1,793.0,981.83,695.9
2018,8,9,10,15,778.5,178.0,1.25,27.65,824.0,985.64,696.31
2018,8,9,10,30,790.0,180.0,1.3,28.2,855.0,994.82,700.32
2018,8,9,10,45,798.5,181.0,1.35,28.8,878.0,996.3,699.48
2018,8,9,11,0,807.0,182.0,1.4,29.4,901.0,994.0,696.52
2018,8,9,11,15,813.0,181.5,1.45,29.75,916.5,984.03,689.7
2018,8,9,11,30,819.0,181.0,1.5,30.1,932.0,970.35,680.76
2018,8,9,11,45,823.0,180.5,1.55,30.45,940.0,951.14,668.49
2018,8,9,12,0,827.0,180.0,1.6,30.8,948.0,928.42,654.1
2018,8,9,12,15,818.5,185.0,1.65,30.95,945.0,896.41,634.41
2018,8,9,12,30,810.0,190.0,1.7,31.1,942.0,861.73,612.96
2018,8,9,12,45,796.0,197.0,1.8,31.3,930.5,821.97,587.62
2018,8,9,13,0,782.0,204.0,1.9,31.5,919.0,780.41,560.11
2018,8,9,13,15,779.0,201.5,1.95,31.5,903.5,737.47,531.37
2018,8,9,13,30,776.0,199.0,2.0,31.5,888.0,694.97,502.1
2018,8,9,13,45,770.5,196.0,2.05,31.45,865.0,645.25,467.25
2018,8,9,14,0,765.0,193.0,2.1,31.4,842.0,594.24,430.47
2018,8,9,14,15,756.5,190.0,2.1,31.25,812.5,540.66,390.66
2018,8,9,14,30,748.0,187.0,2.1,31.1,783.0,486.55,349.2
2018,8,9,14,45,737.0,182.0,2.1,30.9,747.0,429.68,304.57
2018,8,9,15,0,726.0,177.0,2.1,30.7,711.0,373.1,258.98
2018,8,9,15,15,709.5,172.5,2.1,30.7,669.5,315.94,212.26
2018,8,9,15,30,693.0,168.0,2.1,30.7,628.0,260.22,167.15
2018,8,9,15,45,674.0,161.5,2.1,30.0,582.5,204.4,125.13
2018,8,9,16,0,655.0,155.0,2.1,29.3,537.0,150.85,91.31
2018,8,9,16,15,631.0,147.0,2.05,28.75,488.5,98.81,76.52
2018,8,9,16,30,607.0,139.0,2.0,28.2,440.0,96.02,74.72
2018,8,9,16,45,574.5,130.0,2.0,27.6,390.0,92.15,71.95
2018,8,9,17,0,542.0,121.0,2.0,27.0,340.0,85.84,67.09
2018,8,9,17,15,500.0,110.0,1.9,26.1,290.0,79.2,61.91
2018,8,9,17,30,458.0,99.0,1.8,25.2,240.0,72.3,56.35
2018,8,9,17,45,402.5,85.5,1.65,24.3,192.0,63.29,48.78
2018,8,9,18,0,347.0,72.0,1.5,23.4,144.0,54.0,40.71
2018,8,9,18,15,273.0,55.0,1.45,22.45,102.0,41.76,29.87
2018,8,9,18,30,199.0,38.0,1.4,21.5,60.0,29.2,18.22
2018,8,9,18,45,118.0,22.5,1.3,20.5,34.0,17.46,0.0
2018,8,9,19,0,37.0,7.0,1.2,19.5,8.0,5.97,0.0
2018,8,9,19,15,18.5,3.5,1.25,19.15,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
