Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,21,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,5,45,98.0,9.5,1.55,13.5,13.5,8.11,0.0
2018,9,9,6,0,196.0,19.0,1.6,14.0,27.0,111.35,0.0
2018,9,9,6,15,342.5,29.0,1.6,14.6,68.0,254.01,186.44
2018,9,9,6,30,489.0,39.0,1.6,15.2,109.0,371.98,298.85
2018,9,9,6,45,568.5,46.0,1.65,15.8,160.0,457.77,372.78
2018,9,9,7,0,648.0,53.0,1.7,16.4,211.0,544.99,443.72
2018,9,9,7,15,698.0,57.5,1.65,16.95,264.5,618.58,498.81
2018,9,9,7,30,748.0,62.0,1.6,17.5,318.0,694.05,552.36
2018,9,9,7,45,782.0,65.5,1.5,18.05,371.5,756.39,593.39
2018,9,9,8,0,816.0,69.0,1.4,18.6,425.0,818.38,632.3
2018,9,9,8,15,839.5,72.0,1.4,19.3,476.0,869.47,663.02
2018,9,9,8,30,863.0,75.0,1.4,20.0,527.0,908.73,685.02
2018,9,9,8,45,880.5,77.0,1.35,20.65,574.0,948.27,706.22
2018,9,9,9,0,898.0,79.0,1.3,21.3,621.0,985.0,725.06
2018,9,9,9,15,911.0,81.0,1.3,21.9,663.0,1014.15,739.7
2018,9,9,9,30,924.0,83.0,1.3,22.5,705.0,1039.77,752.08
2018,9,9,9,45,934.0,84.5,1.3,23.15,741.0,1057.99,759.68
2018,9,9,10,0,944.0,86.0,1.3,23.8,777.0,1072.24,764.97
2018,9,9,10,15,951.0,87.0,1.35,24.3,806.0,1078.72,767.0
2018,9,9,10,30,958.0,88.0,1.4,24.8,835.0,1081.0,766.7
2018,9,9,10,45,963.5,88.0,1.45,25.35,856.5,1076.36,762.2
2018,9,9,11,0,969.0,88.0,1.5,25.9,878.0,1067.46,755.32
2018,9,9,11,15,970.5,89.0,1.6,26.3,891.0,1051.48,745.48
2018,9,9,11,30,972.0,90.0,1.7,26.7,904.0,1031.38,733.16
2018,9,9,11,45,972.0,90.0,1.75,27.1,908.5,1004.8,716.11
2018,9,9,12,0,972.0,90.0,1.8,27.5,913.0,974.39,696.7
2018,9,9,12,15,969.0,91.5,1.85,27.75,909.5,939.2,674.63
2018,9,9,12,30,966.0,93.0,1.9,28.0,906.0,900.62,650.27
2018,9,9,12,45,960.0,94.5,2.0,28.2,894.0,856.48,622.68
2018,9,9,13,0,954.0,96.0,2.1,28.4,882.0,809.59,592.88
2018,9,9,13,15,950.0,95.0,2.2,28.4,863.0,759.26,559.98
2018,9,9,13,30,946.0,94.0,2.3,28.4,844.0,706.55,522.95
2018,9,9,13,45,939.5,93.0,2.4,28.35,817.0,650.18,482.14
2018,9,9,14,0,933.0,92.0,2.5,28.3,790.0,592.14,438.62
2018,9,9,14,15,923.5,90.5,2.55,28.1,756.0,530.82,391.13
2018,9,9,14,30,914.0,89.0,2.6,27.9,722.0,468.7,341.26
2018,9,9,14,45,901.5,87.5,2.6,27.7,682.0,404.97,288.4
2018,9,9,15,0,889.0,86.0,2.6,27.5,642.0,341.35,234.3
2018,9,9,15,15,873.0,83.5,2.6,27.5,597.0,276.49,178.94
2018,9,9,15,30,857.0,81.0,2.6,27.5,552.0,212.73,126.46
2018,9,9,15,45,834.5,78.0,2.65,26.7,502.0,143.19,76.33
2018,9,9,16,0,812.0,75.0,2.7,25.9,452.0,81.75,46.81
2018,9,9,16,15,780.0,71.5,2.65,25.15,399.5,58.88,44.74
2018,9,9,16,30,748.0,68.0,2.6,24.4,347.0,56.76,43.22
2018,9,9,16,45,703.0,63.5,2.55,23.7,293.5,53.7,40.8
2018,9,9,17,0,658.0,59.0,2.5,23.0,240.0,46.5,34.68
2018,9,9,17,15,589.5,52.0,2.4,22.05,188.0,41.52,30.35
2018,9,9,17,30,521.0,45.0,2.3,21.1,136.0,36.51,25.77
2018,9,9,17,45,406.5,36.0,2.2,20.15,92.0,29.59,19.19
2018,9,9,18,0,292.0,27.0,2.1,19.2,48.0,22.7,8.12
2018,9,9,18,15,155.5,15.0,2.1,18.55,25.0,12.8,0.0
2018,9,9,18,30,19.0,3.0,2.1,17.9,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.05,17.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,5,45,99.5,9.0,1.6,13.45,13.0,0.0,0.0
2018,9,10,6,0,199.0,18.0,1.7,13.9,26.0,112.26,0.0
2018,9,10,6,15,342.0,28.0,1.7,14.5,66.0,253.54,183.32
2018,9,10,6,30,485.0,38.0,1.7,15.1,106.0,369.38,296.73
2018,9,10,6,45,562.5,44.5,1.75,15.7,156.0,452.98,369.37
2018,9,10,7,0,640.0,51.0,1.8,16.3,206.0,538.13,438.99
2018,9,10,7,15,688.5,56.0,1.7,16.85,259.0,610.73,493.44
2018,9,10,7,30,737.0,61.0,1.6,17.4,312.0,685.2,546.21
2018,9,10,7,45,769.0,65.5,1.55,17.95,364.5,746.7,587.34
2018,9,10,8,0,801.0,70.0,1.5,18.5,417.0,807.77,626.5
2018,9,10,8,15,824.0,73.5,1.45,19.2,467.5,858.54,656.7
2018,9,10,8,30,847.0,77.0,1.4,19.9,518.0,897.4,677.96
2018,9,10,8,45,863.5,79.5,1.4,20.55,564.0,936.12,699.52
2018,9,10,9,0,880.0,82.0,1.4,21.2,610.0,972.03,718.84
2018,9,10,9,15,892.5,84.0,1.4,21.85,651.5,1000.24,732.95
2018,9,10,9,30,905.0,86.0,1.4,22.5,693.0,1024.99,744.82
2018,9,10,9,45,914.5,88.0,1.4,23.15,728.5,1042.99,752.43
2018,9,10,10,0,924.0,90.0,1.4,23.8,764.0,1057.08,757.73
2018,9,10,10,15,931.0,91.5,1.45,24.35,793.0,1063.97,759.88
2018,9,10,10,30,938.0,93.0,1.5,24.9,822.0,1066.72,759.69
2018,9,10,10,45,943.0,93.5,1.6,25.4,843.0,1062.12,756.11
2018,9,10,11,0,948.0,94.0,1.7,25.9,864.0,1053.35,750.09
2018,9,10,11,15,950.5,95.0,1.75,26.25,877.5,1038.48,740.12
2018,9,10,11,30,953.0,96.0,1.8,26.6,891.0,1019.54,727.75
2018,9,10,11,45,953.0,96.5,1.9,26.95,895.5,993.74,711.79
2018,9,10,12,0,953.0,97.0,2.0,27.3,900.0,964.18,693.41
2018,9,10,12,15,949.0,98.0,2.05,27.45,895.5,928.01,670.68
2018,9,10,12,30,945.0,99.0,2.1,27.6,891.0,888.62,645.74
2018,9,10,12,45,939.0,100.5,2.15,27.75,879.0,845.11,617.87
2018,9,10,13,0,933.0,102.0,2.2,27.9,867.0,798.92,587.93
2018,9,10,13,15,928.0,101.5,2.25,27.95,848.0,749.15,554.39
2018,9,10,13,30,923.0,101.0,2.3,28.0,829.0,697.13,517.24
2018,9,10,13,45,916.0,99.5,2.35,28.0,802.0,641.03,476.18
2018,9,10,14,0,909.0,98.0,2.4,28.0,775.0,583.4,432.62
2018,9,10,14,15,898.5,97.5,2.45,27.8,741.5,523.64,386.26
2018,9,10,14,30,888.0,97.0,2.5,27.6,708.0,463.22,337.67
2018,9,10,14,45,873.5,95.0,2.6,27.45,667.5,399.74,285.24
2018,9,10,15,0,859.0,93.0,2.7,27.3,627.0,336.66,231.79
2018,9,10,15,15,841.5,90.0,2.7,27.3,581.5,268.29,173.95
2018,9,10,15,30,824.0,87.0,2.7,27.3,536.0,205.06,122.03
2018,9,10,15,45,799.0,84.0,2.75,26.45,486.5,142.8,77.77
2018,9,10,16,0,774.0,81.0,2.8,25.6,437.0,83.53,49.76
2018,9,10,16,15,739.5,77.5,2.8,24.85,385.0,63.11,48.41
2018,9,10,16,30,705.0,74.0,2.8,24.1,333.0,56.13,42.75
2018,9,10,16,45,657.0,68.5,2.8,23.35,280.0,52.75,40.04
2018,9,10,17,0,609.0,63.0,2.8,22.6,227.0,49.34,37.19
2018,9,10,17,15,536.0,55.5,2.7,21.6,176.5,44.13,32.63
2018,9,10,17,30,463.0,48.0,2.6,20.6,126.0,38.9,27.82
2018,9,10,17,45,346.0,37.5,2.55,19.6,84.0,30.86,20.15
2018,9,10,18,0,229.0,27.0,2.5,18.6,42.0,22.76,5.95
2018,9,10,18,15,120.5,14.5,2.45,18.0,22.0,12.38,0.0
2018,9,10,18,30,12.0,2.0,2.4,17.4,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,2.35,16.8,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,11,5,45,86.5,9.0,2.0,13.95,12.0,0.0,0.0
2018,9,11,6,0,173.0,18.0,2.1,14.2,24.0,99.86,0.0
2018,9,11,6,15,315.5,28.5,2.15,14.65,63.0,240.18,170.45
2018,9,11,6,30,458.0,39.0,2.2,15.1,102.0,355.26,286.01
2018,9,11,6,45,538.0,46.0,2.25,15.6,151.5,440.04,360.44
2018,9,11,7,0,618.0,53.0,2.3,16.1,201.0,531.38,436.0
2018,9,11,7,15,667.5,58.5,2.3,16.6,253.5,599.07,488.15
2018,9,11,7,30,717.0,64.0,2.3,17.1,306.0,674.18,543.37
2018,9,11,7,45,749.5,68.5,2.25,17.6,358.0,735.37,585.58
2018,9,11,8,0,782.0,73.0,2.2,18.1,410.0,796.18,625.92
2018,9,11,8,15,805.0,77.0,2.2,18.65,460.0,846.96,658.07
2018,9,11,8,30,828.0,81.0,2.2,19.2,510.0,895.9,688.16
2018,9,11,8,45,844.0,84.5,2.2,19.8,556.0,935.28,710.95
2018,9,11,9,0,860.0,88.0,2.2,20.4,602.0,960.73,724.07
2018,9,11,9,15,872.0,91.0,2.2,20.85,643.0,989.15,739.63
2018,9,11,9,30,884.0,94.0,2.2,21.3,684.0,1014.12,752.77
2018,9,11,9,45,892.0,96.5,2.25,21.75,718.5,1030.77,761.1
2018,9,11,10,0,900.0,99.0,2.3,22.2,753.0,1043.56,767.1
2018,9,11,10,15,905.5,101.0,2.3,22.5,780.5,1049.24,768.53
2018,9,11,10,30,911.0,103.0,2.3,22.8,808.0,1050.86,767.58
2018,9,11,10,45,915.5,104.5,2.35,23.1,829.0,1046.82,763.79
2018,9,11,11,0,920.0,106.0,2.4,23.4,850.0,1038.69,757.58
2018,9,11,11,15,923.5,106.5,2.45,23.55,863.5,1024.42,748.03
2018,9,11,11,30,927.0,107.0,2.5,23.7,877.0,1006.17,736.05
2018,9,11,11,45,929.0,106.0,2.55,23.9,882.0,981.05,719.55
2018,9,11,12,0,931.0,105.0,2.6,24.1,887.0,952.2,700.68
2018,9,11,12,15,934.0,102.5,2.65,24.1,884.5,919.1,679.5
2018,9,11,12,30,937.0,100.0,2.7,24.1,882.0,882.47,655.85
2018,9,11,12,45,939.5,96.5,2.75,24.1,872.0,841.05,628.78
2018,9,11,13,0,942.0,93.0,2.8,24.1,862.0,796.41,599.25
2018,9,11,13,15,940.0,91.5,2.85,23.95,844.0,747.43,565.91
2018,9,11,13,30,938.0,90.0,2.9,23.8,826.0,695.92,528.38
2018,9,11,13,45,934.5,88.0,2.95,23.7,800.5,640.74,486.89
2018,9,11,14,0,931.0,86.0,3.0,23.6,775.0,583.63,442.53
2018,9,11,14,15,923.5,83.5,3.0,23.3,741.5,522.46,393.76
2018,9,11,14,30,916.0,81.0,3.0,23.0,708.0,460.31,342.45
2018,9,11,14,45,906.5,79.0,3.05,22.7,669.0,397.15,288.68
2018,9,11,15,0,897.0,77.0,3.1,22.4,630.0,333.75,233.32
2018,9,11,15,15,881.0,74.5,3.1,22.4,584.5,268.47,176.2
2018,9,11,15,30,865.0,72.0,3.1,22.4,539.0,204.33,122.27
2018,9,11,15,45,845.0,69.0,3.05,21.55,490.0,140.79,76.22
2018,9,11,16,0,825.0,66.0,3.0,20.7,441.0,79.39,47.47
2018,9,11,16,15,795.5,62.5,3.0,20.1,389.0,52.44,40.16
2018,9,11,16,30,766.0,59.0,3.0,19.5,337.0,50.07,38.32
2018,9,11,16,45,722.0,55.0,2.95,18.95,284.0,47.13,35.88
2018,9,11,17,0,678.0,51.0,2.9,18.4,231.0,44.2,33.35
2018,9,11,17,15,606.0,45.5,2.8,17.8,179.5,39.83,29.38
2018,9,11,17,30,534.0,40.0,2.7,17.2,128.0,32.61,22.73
2018,9,11,17,45,401.5,31.5,2.6,16.6,84.0,25.89,16.09
2018,9,11,18,0,269.0,23.0,2.5,16.0,40.0,19.27,1.48
2018,9,11,18,15,134.5,11.5,2.45,15.65,20.0,9.82,0.0
2018,9,11,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,12,5,45,37.0,7.5,1.85,13.35,9.0,0.0,0.0
2018,9,12,6,0,74.0,15.0,1.9,13.7,18.0,49.06,0.0
2018,9,12,6,15,258.0,27.0,1.95,14.25,58.5,206.69,143.22
2018,9,12,6,30,442.0,39.0,2.0,14.8,99.0,346.5,278.76
2018,9,12,6,45,528.5,46.0,2.1,15.35,148.5,434.85,356.11
2018,9,12,7,0,615.0,53.0,2.2,15.9,198.0,530.37,435.1
2018,9,12,7,15,650.5,60.0,2.2,16.25,247.5,594.15,484.55
2018,9,12,7,30,686.0,67.0,2.2,16.6,297.0,659.04,532.56
2018,9,12,7,45,685.5,78.0,2.2,16.9,339.5,699.88,560.86
2018,9,12,8,0,685.0,89.0,2.2,17.2,382.0,737.97,586.33
2018,9,12,8,15,702.0,98.0,2.2,17.55,430.0,786.45,618.45
2018,9,12,8,30,719.0,107.0,2.2,17.9,478.0,833.02,648.34
2018,9,12,8,45,794.0,94.0,2.2,18.3,538.0,900.2,691.74
2018,9,12,9,0,869.0,81.0,2.2,18.7,598.0,961.62,729.9
2018,9,12,9,15,882.0,83.0,2.25,19.15,639.0,990.01,745.72
2018,9,12,9,30,895.0,85.0,2.3,19.6,680.0,1014.98,759.55
2018,9,12,9,45,905.5,85.5,2.3,20.0,714.5,1031.96,767.74
2018,9,12,10,0,916.0,86.0,2.3,20.4,749.0,1045.12,773.58
2018,9,12,10,15,922.0,87.5,2.35,20.8,776.5,1050.89,775.37
2018,9,12,10,30,928.0,89.0,2.4,21.2,804.0,1052.55,774.73
2018,9,12,10,45,928.5,92.5,2.45,21.6,824.0,1046.76,769.46
2018,9,12,11,0,929.0,96.0,2.5,22.0,844.0,1036.82,761.74
2018,9,12,11,15,910.0,106.0,2.55,22.15,848.5,1010.7,744.37
2018,9,12,11,30,891.0,116.0,2.6,22.3,853.0,981.0,724.82
2018,9,12,11,45,866.5,129.5,2.65,22.45,850.0,946.4,702.01
2018,9,12,12,0,842.0,143.0,2.7,22.6,847.0,920.38,684.89
2018,9,12,12,15,763.0,184.0,2.75,22.55,820.0,865.88,648.89
2018,9,12,12,30,684.0,225.0,2.8,22.5,793.0,805.89,606.95
2018,9,12,12,45,666.0,230.0,2.85,22.5,777.0,762.25,576.44
2018,9,12,13,0,648.0,235.0,2.9,22.5,761.0,717.59,544.54
2018,9,12,13,15,743.0,183.0,2.95,22.35,773.0,700.5,533.97
2018,9,12,13,30,838.0,131.0,3.0,22.2,785.0,671.08,513.42
2018,9,12,13,45,782.0,150.0,3.05,22.05,744.0,606.68,464.49
2018,9,12,14,0,726.0,169.0,3.1,21.9,703.0,545.08,416.74
2018,9,12,14,15,726.0,158.0,3.1,21.7,671.5,488.69,371.89
2018,9,12,14,30,726.0,147.0,3.1,21.5,640.0,431.2,324.61
2018,9,12,14,45,657.0,159.5,3.1,21.25,586.0,367.15,272.05
2018,9,12,15,0,588.0,172.0,3.1,21.0,532.0,310.22,224.97
2018,9,12,15,15,485.5,182.5,3.1,21.0,465.0,249.35,176.78
2018,9,12,15,30,383.0,193.0,3.1,21.0,398.0,202.31,142.01
2018,9,12,15,45,433.5,162.0,3.05,20.25,373.5,154.63,104.25
2018,9,12,16,0,484.0,131.0,3.0,19.5,349.0,101.2,71.47
2018,9,12,16,15,568.5,103.5,2.95,19.0,329.0,74.96,59.93
2018,9,12,16,30,653.0,76.0,2.9,18.5,309.0,57.3,44.81
2018,9,12,16,45,627.0,67.5,2.85,18.05,262.0,51.97,40.27
2018,9,12,17,0,601.0,59.0,2.8,17.6,215.0,46.38,35.36
2018,9,12,17,15,523.5,52.0,2.7,17.1,165.5,41.45,30.87
2018,9,12,17,30,446.0,45.0,2.6,16.6,116.0,36.55,26.15
2018,9,12,17,45,315.0,34.0,2.5,16.15,75.0,27.96,17.63
2018,9,12,18,0,184.0,23.0,2.4,15.7,34.0,17.96,0.0
2018,9,12,18,15,92.0,11.5,2.35,15.4,17.0,9.82,0.0
2018,9,12,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,5,45,9.5,5.5,1.6,13.85,6.0,0.0,0.0
2018,9,13,6,0,19.0,11.0,1.7,14.2,12.0,18.73,0.0
2018,9,13,6,15,72.0,28.5,1.8,14.7,37.5,92.1,59.17
2018,9,13,6,30,125.0,46.0,1.9,15.2,63.0,149.51,118.67
2018,9,13,6,45,176.5,64.0,2.0,15.7,99.0,209.77,172.04
2018,9,13,7,0,228.0,82.0,2.1,16.2,135.0,274.65,227.78
2018,9,13,7,15,351.5,87.5,2.15,16.65,193.0,398.51,330.23
2018,9,13,7,30,475.0,93.0,2.2,17.1,251.0,516.95,424.49
2018,9,13,7,45,427.0,119.5,2.2,17.55,279.0,528.01,429.87
2018,9,13,8,0,379.0,146.0,2.2,18.0,307.0,532.7,430.41
2018,9,13,8,15,555.0,122.0,2.25,18.45,390.0,683.48,543.89
2018,9,13,8,30,731.0,98.0,2.3,18.9,473.0,833.57,648.22
2018,9,13,8,45,794.5,88.0,2.3,19.4,529.5,894.03,685.68
2018,9,13,9,0,858.0,78.0,2.3,19.9,586.0,947.81,718.52
2018,9,13,9,15,869.0,81.0,2.3,20.25,626.0,975.24,733.59
2018,9,13,9,30,880.0,84.0,2.3,20.6,666.0,999.21,746.55
2018,9,13,9,45,887.0,87.0,2.3,20.95,700.0,1015.44,754.45
2018,9,13,10,0,894.0,90.0,2.3,21.3,734.0,1027.8,759.97
2018,9,13,10,15,901.5,91.0,2.3,21.55,762.0,1034.35,762.16
2018,9,13,10,30,909.0,92.0,2.3,21.8,790.0,1036.89,761.98
2018,9,13,10,45,914.0,93.5,2.3,22.05,811.0,1033.4,758.09
2018,9,13,11,0,919.0,95.0,2.3,22.3,832.0,1025.81,751.79
2018,9,13,11,15,922.5,95.0,2.3,22.45,845.0,1011.02,741.32
2018,9,13,11,30,926.0,95.0,2.3,22.6,858.0,992.28,728.48
2018,9,13,11,45,927.0,95.5,2.35,22.75,863.0,967.82,712.55
2018,9,13,12,0,928.0,96.0,2.4,22.9,868.0,939.64,694.23
2018,9,13,12,15,928.5,95.0,2.45,22.9,865.0,905.92,672.58
2018,9,13,12,30,929.0,94.0,2.5,22.9,862.0,868.81,648.55
2018,9,13,12,45,912.5,100.5,2.55,22.9,846.5,822.37,617.95
2018,9,13,13,0,896.0,107.0,2.6,22.9,831.0,773.99,585.71
2018,9,13,13,15,897.5,103.0,2.65,22.8,814.0,726.9,552.84
2018,9,13,13,30,899.0,99.0,2.7,22.7,797.0,677.15,516.36
2018,9,13,13,45,898.5,94.5,2.75,22.55,772.0,623.26,475.78
2018,9,13,14,0,898.0,90.0,2.8,22.4,747.0,567.27,432.2
2018,9,13,14,15,769.5,133.5,2.8,22.2,678.5,489.36,370.91
2018,9,13,14,30,641.0,177.0,2.8,22.0,610.0,419.49,315.44
2018,9,13,14,45,518.0,204.0,2.85,21.8,540.5,349.85,260.53
2018,9,13,15,0,395.0,231.0,2.9,21.6,471.0,295.55,218.37
2018,9,13,15,15,338.0,223.0,2.9,21.6,417.5,245.57,178.81
2018,9,13,15,30,281.0,215.0,2.9,21.6,364.0,202.58,146.24
2018,9,13,15,45,474.5,154.0,2.85,20.95,377.0,152.42,100.74
2018,9,13,16,0,668.0,93.0,2.8,20.3,390.0,79.59,51.66
2018,9,13,16,15,636.5,86.0,2.75,19.85,341.0,63.12,49.5
2018,9,13,16,30,605.0,79.0,2.7,19.4,292.0,59.18,46.3
2018,9,13,16,45,612.0,66.0,2.65,18.95,251.5,50.82,39.11
2018,9,13,17,0,619.0,53.0,2.6,18.5,211.0,41.94,31.32
2018,9,13,17,15,532.0,47.0,2.45,17.95,160.0,37.55,27.31
2018,9,13,17,30,445.0,41.0,2.3,17.4,109.0,33.26,23.15
2018,9,13,17,45,335.0,31.0,2.1,16.8,71.0,25.5,15.28
2018,9,13,18,0,225.0,21.0,1.9,16.2,33.0,17.66,0.0
2018,9,13,18,15,112.5,10.5,1.8,15.85,16.5,8.96,0.0
2018,9,13,18,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,14,5,45,7.5,5.0,1.1,12.4,5.0,0.0,0.0
2018,9,14,6,0,15.0,10.0,1.1,12.7,10.0,15.93,0.0
2018,9,14,6,15,73.5,26.5,1.2,13.3,35.0,89.03,55.23
2018,9,14,6,30,132.0,43.0,1.3,13.9,60.0,149.48,118.99
2018,9,14,6,45,226.0,56.0,1.4,14.5,101.5,246.39,202.87
2018,9,14,7,0,320.0,69.0,1.5,15.1,143.0,338.57,280.9
2018,9,14,7,15,281.0,95.5,1.45,15.55,172.5,339.45,281.48
2018,9,14,7,30,242.0,122.0,1.4,16.0,202.0,352.01,290.19
2018,9,14,7,45,230.5,145.5,1.4,16.45,232.0,378.74,309.91
2018,9,14,8,0,219.0,169.0,1.4,16.9,262.0,403.33,327.14
2018,9,14,8,15,232.0,190.5,1.4,17.5,299.5,445.53,357.83
2018,9,14,8,30,245.0,212.0,1.4,18.1,337.0,487.31,387.28
2018,9,14,8,45,326.0,215.0,1.35,18.65,397.5,571.09,448.82
2018,9,14,9,0,407.0,218.0,1.3,19.2,458.0,679.42,524.61
2018,9,14,9,15,405.0,237.5,1.3,19.8,490.0,704.04,537.79
2018,9,14,9,30,403.0,257.0,1.3,20.4,522.0,726.21,549.97
2018,9,14,9,45,474.0,244.5,1.3,21.0,572.5,785.57,589.64
2018,9,14,10,0,545.0,232.0,1.3,21.6,623.0,843.14,626.71
2018,9,14,10,15,698.5,177.0,1.35,22.0,698.0,945.41,693.14
2018,9,14,10,30,852.0,122.0,1.4,22.4,773.0,1025.75,741.83
2018,9,14,10,45,894.0,105.5,1.4,22.8,805.0,1026.69,739.39
2018,9,14,11,0,936.0,89.0,1.4,23.2,837.0,1035.99,743.37
2018,9,14,11,15,938.5,89.5,1.5,23.5,849.5,1020.49,733.78
2018,9,14,11,30,941.0,90.0,1.6,23.8,862.0,1000.97,721.95
2018,9,14,11,45,942.0,90.0,1.65,24.05,866.5,975.6,705.83
2018,9,14,12,0,943.0,90.0,1.7,24.3,871.0,946.46,687.34
2018,9,14,12,15,942.0,89.5,1.75,24.4,867.5,911.45,665.38
2018,9,14,12,30,941.0,89.0,1.8,24.5,864.0,873.09,641.11
2018,9,14,12,45,937.5,89.5,1.9,24.6,852.5,830.57,614.3
2018,9,14,13,0,934.0,90.0,2.0,24.7,841.0,785.22,585.18
2018,9,14,13,15,929.5,89.0,2.05,24.65,821.5,735.12,551.41
2018,9,14,13,30,925.0,88.0,2.1,24.6,802.0,682.77,513.71
2018,9,14,13,45,915.0,88.5,2.15,24.55,774.5,626.5,471.94
2018,9,14,14,0,905.0,89.0,2.2,24.5,747.0,568.98,427.81
2018,9,14,14,15,868.0,97.5,2.25,24.3,705.0,504.52,377.3
2018,9,14,14,30,831.0,106.0,2.3,24.1,663.0,440.78,325.84
2018,9,14,14,45,777.0,114.0,2.35,23.9,610.5,373.89,271.04
2018,9,14,15,0,723.0,122.0,2.4,23.7,558.0,308.38,216.72
2018,9,14,15,15,695.0,118.5,2.4,23.7,512.0,248.39,165.98
2018,9,14,15,30,667.0,115.0,2.4,23.7,466.0,191.44,119.73
2018,9,14,15,45,569.0,125.5,2.45,22.95,404.5,141.66,87.87
2018,9,14,16,0,471.0,136.0,2.5,22.2,343.0,102.37,73.02
2018,9,14,16,15,413.5,126.5,2.5,21.6,292.0,88.23,70.71
2018,9,14,16,30,356.0,117.0,2.5,21.0,241.0,82.66,66.25
2018,9,14,16,45,360.0,96.5,2.5,20.45,204.0,69.86,55.38
2018,9,14,17,0,364.0,76.0,2.5,19.9,167.0,56.4,43.69
2018,9,14,17,15,318.0,62.0,2.4,19.25,127.5,46.69,35.03
2018,9,14,17,30,272.0,48.0,2.3,18.6,88.0,36.66,25.86
2018,9,14,17,45,200.0,33.0,2.25,17.95,56.0,25.48,14.83
2018,9,14,18,0,128.0,18.0,2.2,17.3,24.0,14.05,0.0
2018,9,14,18,15,64.0,9.0,2.15,16.9,12.0,7.68,0.0
2018,9,14,18,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,15,5,45,35.0,6.0,2.1,13.75,7.0,0.0,0.0
2018,9,15,6,0,70.0,12.0,2.2,13.9,14.0,44.86,0.0
2018,9,15,6,15,230.0,25.5,2.25,14.2,51.0,187.49,115.89
2018,9,15,6,30,390.0,39.0,2.3,14.5,88.0,317.32,254.64
2018,9,15,6,45,502.5,44.5,2.4,14.85,139.0,418.79,344.08
2018,9,15,7,0,615.0,50.0,2.5,15.2,190.0,524.06,431.93
2018,9,15,7,15,668.5,54.5,2.5,15.6,242.5,598.87,490.54
2018,9,15,7,30,722.0,59.0,2.5,16.0,295.0,675.89,548.07
2018,9,15,7,45,758.5,62.5,2.5,16.45,347.5,739.15,592.77
2018,9,15,8,0,795.0,66.0,2.5,16.9,400.0,802.29,635.78
2018,9,15,8,15,820.0,69.0,2.5,17.3,450.0,853.77,669.2
2018,9,15,8,30,845.0,72.0,2.5,17.7,500.0,893.47,693.61
2018,9,15,8,45,863.5,74.0,2.5,18.15,546.5,933.16,717.5
2018,9,15,9,0,882.0,76.0,2.5,18.6,593.0,970.13,739.14
2018,9,15,9,15,893.0,79.0,2.5,19.0,633.5,997.84,754.45
2018,9,15,9,30,904.0,82.0,2.5,19.4,674.0,1021.98,767.37
2018,9,15,9,45,911.0,85.0,2.55,19.8,708.5,1038.28,775.69
2018,9,15,10,0,918.0,88.0,2.6,20.2,743.0,1050.59,781.55
2018,9,15,10,15,926.0,88.5,2.6,20.45,771.5,1056.89,783.57
2018,9,15,10,30,934.0,89.0,2.6,20.7,800.0,1059.1,783.13
2018,9,15,10,45,940.5,89.5,2.65,20.95,821.5,1055.61,779.74
2018,9,15,11,0,947.0,90.0,2.7,21.2,843.0,1047.92,773.81
2018,9,15,11,15,950.5,90.0,2.75,21.3,856.0,1032.53,763.47
2018,9,15,11,30,954.0,90.0,2.8,21.4,869.0,1013.05,750.62
2018,9,15,11,45,956.0,90.0,2.85,21.5,874.5,988.16,734.27
2018,9,15,12,0,958.0,90.0,2.9,21.6,880.0,959.41,715.4
2018,9,15,12,15,957.0,90.0,2.95,21.55,876.5,924.3,692.63
2018,9,15,12,30,956.0,90.0,3.0,21.5,873.0,885.77,667.43
2018,9,15,12,45,954.0,89.0,3.05,21.5,861.5,842.22,638.43
2018,9,15,13,0,952.0,88.0,3.1,21.5,850.0,795.71,607.1
2018,9,15,13,15,948.0,87.5,3.1,21.4,831.0,745.54,571.92
2018,9,15,13,30,944.0,87.0,3.1,21.3,812.0,692.98,532.62
2018,9,15,13,45,938.0,85.5,3.15,21.2,785.0,636.17,489.24
2018,9,15,14,0,932.0,84.0,3.2,21.1,758.0,577.7,443.14
2018,9,15,14,15,923.0,82.5,3.2,20.95,724.0,516.38,393.22
2018,9,15,14,30,914.0,81.0,3.2,20.8,690.0,454.25,340.92
2018,9,15,14,45,902.0,79.0,3.2,20.6,650.0,390.1,285.52
2018,9,15,15,0,890.0,77.0,3.2,20.4,610.0,326.05,228.97
2018,9,15,15,15,873.0,75.0,3.2,20.4,564.5,261.24,171.84
2018,9,15,15,30,856.0,73.0,3.2,20.4,519.0,197.69,118.41
2018,9,15,15,45,835.0,70.0,3.2,19.85,470.0,134.52,73.31
2018,9,15,16,0,814.0,67.0,3.2,19.3,421.0,67.21,41.86
2018,9,15,16,15,784.0,63.0,3.15,18.85,369.0,52.97,40.89
2018,9,15,16,30,754.0,59.0,3.1,18.4,317.0,50.23,38.67
2018,9,15,16,45,708.0,54.0,3.1,18.0,264.0,46.49,35.46
2018,9,15,17,0,662.0,49.0,3.1,17.6,211.0,42.72,32.09
2018,9,15,17,15,586.0,43.5,2.95,17.05,161.0,38.33,28.01
2018,9,15,17,30,510.0,38.0,2.8,16.5,111.0,31.23,21.34
2018,9,15,17,45,362.5,28.5,2.65,15.95,69.5,23.63,13.04
2018,9,15,18,0,215.0,19.0,2.5,15.4,28.0,16.22,0.0
2018,9,15,18,15,107.5,9.5,2.4,15.05,14.0,8.11,0.0
2018,9,15,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,16,5,45,76.5,6.5,1.15,12.1,8.5,0.0,0.0
2018,9,16,6,0,153.0,13.0,1.1,12.5,17.0,86.98,0.0
2018,9,16,6,15,311.0,23.5,1.3,13.35,54.5,229.57,134.44
2018,9,16,6,30,469.0,34.0,1.5,14.2,92.0,360.58,287.1
2018,9,16,6,45,553.5,40.5,1.65,15.0,141.5,442.09,360.37
2018,9,16,7,0,638.0,47.0,1.8,15.8,191.0,537.75,438.69
2018,9,16,7,15,690.5,51.5,1.8,16.3,243.5,612.63,496.21
2018,9,16,7,30,743.0,56.0,1.8,16.8,296.0,689.68,552.39
2018,9,16,7,45,777.0,59.5,1.85,17.3,348.5,751.57,595.34
2018,9,16,8,0,811.0,63.0,1.9,17.8,401.0,813.13,636.57
2018,9,16,8,15,834.5,65.5,1.9,18.3,450.5,853.49,661.19
2018,9,16,8,30,858.0,68.0,1.9,18.8,500.0,901.12,690.37
2018,9,16,8,45,875.0,70.0,1.85,19.35,546.0,939.68,711.94
2018,9,16,9,0,892.0,72.0,1.8,19.9,592.0,975.41,731.22
2018,9,16,9,15,905.0,73.5,1.85,20.3,633.0,1003.39,746.88
2018,9,16,9,30,918.0,75.0,1.9,20.7,674.0,1027.85,760.3
2018,9,16,9,45,927.5,76.5,1.9,21.15,709.0,1045.03,768.22
2018,9,16,10,0,937.0,78.0,1.9,21.6,744.0,1058.23,773.75
2018,9,16,10,15,943.5,79.0,1.9,21.95,772.0,1063.67,774.79
2018,9,16,10,30,950.0,80.0,1.9,22.3,800.0,1064.92,773.42
2018,9,16,10,45,954.5,81.5,1.9,22.65,821.0,1060.5,768.68
2018,9,16,11,0,959.0,83.0,1.9,23.0,842.0,1051.81,761.49
2018,9,16,11,15,962.0,83.0,1.95,23.2,855.0,1035.74,750.94
2018,9,16,11,30,965.0,83.0,2.0,23.4,868.0,1015.56,737.93
2018,9,16,11,45,965.5,83.5,2.0,23.6,872.5,989.56,720.66
2018,9,16,12,0,966.0,84.0,2.0,23.8,877.0,959.73,701.02
2018,9,16,12,15,964.5,84.5,2.05,23.9,873.5,924.45,678.65
2018,9,16,12,30,963.0,85.0,2.1,24.0,870.0,885.75,653.9
2018,9,16,12,45,958.5,85.5,2.15,24.1,857.5,841.44,625.18
2018,9,16,13,0,954.0,86.0,2.2,24.2,845.0,794.32,594.26
2018,9,16,13,15,950.0,85.0,2.25,24.15,825.5,743.51,559.89
2018,9,16,13,30,946.0,84.0,2.3,24.1,806.0,690.35,521.36
2018,9,16,13,45,939.0,83.5,2.3,24.05,779.0,633.75,478.84
2018,9,16,14,0,932.0,83.0,2.3,24.0,752.0,575.55,433.73
2018,9,16,14,15,923.0,81.5,2.35,23.8,718.0,514.19,385.1
2018,9,16,14,30,914.0,80.0,2.4,23.6,684.0,452.03,333.99
2018,9,16,14,45,901.5,77.5,2.45,23.45,643.5,387.24,279.12
2018,9,16,15,0,889.0,75.0,2.5,23.3,603.0,322.66,223.09
2018,9,16,15,15,872.0,73.0,2.5,23.3,557.5,257.93,166.91
2018,9,16,15,30,855.0,71.0,2.5,23.3,512.0,194.47,114.4
2018,9,16,15,45,831.5,68.5,2.55,22.6,462.5,131.55,70.52
2018,9,16,16,0,808.0,66.0,2.6,21.9,413.0,64.84,40.57
2018,9,16,16,15,775.5,62.0,2.6,21.35,361.0,52.18,39.79
2018,9,16,16,30,743.0,58.0,2.6,20.8,309.0,49.4,37.56
2018,9,16,16,45,694.0,54.0,2.6,20.25,256.5,46.45,35.08
2018,9,16,17,0,645.0,50.0,2.6,19.7,204.0,43.55,32.51
2018,9,16,17,15,565.5,43.5,2.45,18.95,154.0,35.2,25.02
2018,9,16,17,30,486.0,37.0,2.3,18.2,104.0,30.39,20.37
2018,9,16,17,45,340.0,27.5,2.15,17.5,64.5,22.82,11.71
2018,9,16,18,0,194.0,18.0,2.0,16.8,25.0,15.36,0.0
2018,9,16,18,15,97.0,9.0,1.95,16.4,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,5,45,53.0,6.0,1.25,12.75,7.0,0.0,0.0
2018,9,17,6,0,106.0,12.0,1.3,13.1,14.0,62.98,0.0
2018,9,17,6,15,258.5,23.5,1.45,13.7,49.5,199.81,107.83
2018,9,17,6,30,411.0,35.0,1.6,14.3,85.0,327.38,260.54
2018,9,17,6,45,450.5,44.0,1.75,14.95,123.5,385.69,315.51
2018,9,17,7,0,490.0,53.0,1.9,15.6,162.0,447.0,368.5
2018,9,17,7,15,554.5,62.0,1.85,16.05,216.0,529.54,434.06
2018,9,17,7,30,619.0,71.0,1.8,16.5,270.0,616.05,498.83
2018,9,17,7,45,712.0,66.5,1.8,16.95,332.5,707.19,564.19
2018,9,17,8,0,805.0,62.0,1.8,17.4,395.0,807.41,633.11
2018,9,17,8,15,829.0,65.0,1.8,17.9,445.0,848.64,657.97
2018,9,17,8,30,853.0,68.0,1.8,18.4,495.0,897.18,687.8
2018,9,17,8,45,870.5,70.0,1.8,18.85,541.0,936.02,710.41
2018,9,17,9,0,888.0,72.0,1.8,19.3,587.0,972.07,730.87
2018,9,17,9,15,898.0,75.0,1.8,19.75,627.0,998.8,744.97
2018,9,17,9,30,908.0,78.0,1.8,20.2,667.0,1021.91,756.72
2018,9,17,9,45,913.5,81.5,1.85,20.65,701.0,1037.23,764.19
2018,9,17,10,0,919.0,85.0,1.9,21.1,735.0,1048.51,769.26
2018,9,17,10,15,926.5,86.5,1.95,21.45,763.5,1055.34,771.94
2018,9,17,10,30,934.0,88.0,2.0,21.8,792.0,1058.03,772.18
2018,9,17,10,45,939.5,88.0,2.05,22.15,812.5,1052.78,767.55
2018,9,17,11,0,945.0,88.0,2.1,22.5,833.0,1043.37,760.5
2018,9,17,11,15,948.0,88.5,2.15,22.65,846.0,1027.91,750.33
2018,9,17,11,30,951.0,89.0,2.2,22.8,859.0,1008.38,737.68
2018,9,17,11,45,952.0,89.0,2.25,22.9,863.5,982.46,721.1
2018,9,17,12,0,953.0,89.0,2.3,23.0,868.0,952.75,702.08
2018,9,17,12,15,951.0,90.0,2.4,23.0,864.5,917.81,680.26
2018,9,17,12,30,949.0,91.0,2.5,23.0,861.0,879.5,655.99
2018,9,17,12,45,945.0,91.0,2.6,22.95,848.5,835.46,627.63
2018,9,17,13,0,941.0,91.0,2.7,22.9,836.0,788.64,596.95
2018,9,17,13,15,937.5,89.5,2.75,22.7,816.5,738.16,562.23
2018,9,17,13,30,934.0,88.0,2.8,22.5,797.0,685.32,523.54
2018,9,17,13,45,929.0,87.0,2.85,22.35,771.0,629.92,481.58
2018,9,17,14,0,924.0,86.0,2.9,22.2,745.0,572.76,436.81
2018,9,17,14,15,915.5,84.0,2.95,21.9,711.5,511.55,387.61
2018,9,17,14,30,907.0,82.0,3.0,21.6,678.0,449.5,335.91
2018,9,17,14,45,895.0,79.5,3.0,21.3,637.5,385.24,280.74
2018,9,17,15,0,883.0,77.0,3.0,21.0,597.0,321.13,224.43
2018,9,17,15,15,865.5,75.0,3.0,21.0,551.5,256.6,167.8
2018,9,17,15,30,848.0,73.0,3.0,21.0,506.0,193.42,115.08
2018,9,17,15,45,824.5,70.0,3.0,20.1,456.5,124.66,66.25
2018,9,17,16,0,801.0,67.0,3.0,19.2,407.0,63.98,41.46
2018,9,17,16,15,768.5,63.5,3.0,18.65,355.5,53.34,41.27
2018,9,17,16,30,736.0,60.0,3.0,18.1,304.0,51.02,39.42
2018,9,17,16,45,685.0,55.5,2.95,17.55,251.5,47.72,36.6
2018,9,17,17,0,634.0,51.0,2.9,17.0,199.0,44.45,33.65
2018,9,17,17,15,548.0,44.0,2.8,16.4,149.0,35.61,25.62
2018,9,17,17,30,462.0,37.0,2.7,15.8,99.0,30.41,20.52
2018,9,17,17,45,304.0,26.5,2.55,15.25,60.0,21.97,10.41
2018,9,17,18,0,146.0,16.0,2.4,14.7,21.0,13.66,0.0
2018,9,17,18,15,73.0,8.0,2.35,14.45,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,18,5,45,7.0,4.5,1.65,13.3,4.5,0.0,0.0
2018,9,18,6,0,14.0,9.0,1.7,13.4,9.0,14.67,0.0
2018,9,18,6,15,180.5,24.0,1.8,13.75,44.5,155.34,74.6
2018,9,18,6,30,347.0,39.0,1.9,14.1,80.0,292.83,233.11
2018,9,18,6,45,455.5,47.0,1.95,14.4,129.5,393.34,322.5
2018,9,18,7,0,564.0,55.0,2.0,14.7,179.0,502.87,414.16
2018,9,18,7,15,621.5,60.5,1.95,15.15,230.5,579.08,473.7
2018,9,18,7,30,679.0,66.0,1.9,15.6,282.0,658.2,532.43
2018,9,18,7,45,716.5,71.0,1.85,16.0,334.0,717.35,573.7
2018,9,18,8,0,754.0,76.0,1.8,16.4,386.0,781.88,617.23
2018,9,18,8,15,781.0,79.5,1.8,16.9,435.5,834.51,650.95
2018,9,18,8,30,808.0,83.0,1.8,17.4,485.0,885.53,682.67
2018,9,18,8,45,828.5,85.0,1.8,17.9,531.0,926.39,706.73
2018,9,18,9,0,849.0,87.0,1.8,18.4,577.0,964.59,728.65
2018,9,18,9,15,865.5,88.0,1.8,18.8,618.0,983.13,737.55
2018,9,18,9,30,882.0,89.0,1.8,19.2,659.0,1009.6,751.91
2018,9,18,9,45,896.0,89.0,1.85,19.6,694.5,1028.81,762.11
2018,9,18,10,0,910.0,89.0,1.9,20.0,730.0,1044.28,770.03
2018,9,18,10,15,917.0,90.5,1.9,20.35,758.0,1050.43,771.56
2018,9,18,10,30,924.0,92.0,1.9,20.7,786.0,1052.48,770.72
2018,9,18,10,45,928.5,93.0,1.95,21.05,806.0,1047.29,766.16
2018,9,18,11,0,933.0,94.0,2.0,21.4,826.0,1037.97,759.18
2018,9,18,11,15,935.5,94.0,2.0,21.65,838.0,1021.47,747.42
2018,9,18,11,30,938.0,94.0,2.0,21.9,850.0,1001.0,733.3
2018,9,18,11,45,938.5,94.5,2.0,22.15,854.5,975.3,715.93
2018,9,18,12,0,939.0,95.0,2.0,22.4,859.0,945.87,696.23
2018,9,18,12,15,937.0,95.5,2.05,22.55,855.0,910.68,673.57
2018,9,18,12,30,935.0,96.0,2.1,22.7,851.0,872.21,648.6
2018,9,18,12,45,930.5,96.5,2.15,22.8,838.5,828.67,620.12
2018,9,18,13,0,926.0,97.0,2.2,22.9,826.0,782.42,589.5
2018,9,18,13,15,921.5,96.0,2.25,22.95,806.5,732.26,554.54
2018,9,18,13,30,917.0,95.0,2.3,23.0,787.0,679.87,516.09
2018,9,18,13,45,910.0,93.5,2.35,23.0,759.5,623.57,473.69
2018,9,18,14,0,903.0,92.0,2.4,23.0,732.0,565.78,428.73
2018,9,18,14,15,892.5,90.5,2.45,22.8,698.0,505.13,380.33
2018,9,18,14,30,882.0,89.0,2.5,22.6,664.0,443.9,329.69
2018,9,18,14,45,867.5,87.0,2.55,22.4,623.5,380.56,275.83
2018,9,18,15,0,853.0,85.0,2.6,22.2,583.0,317.69,221.14
2018,9,18,15,15,834.0,83.0,2.6,22.2,538.0,250.19,162.9
2018,9,18,15,30,815.0,81.0,2.6,22.2,493.0,187.99,111.56
2018,9,18,15,45,789.5,77.5,2.7,21.4,444.0,126.0,68.64
2018,9,18,16,0,764.0,74.0,2.8,20.6,395.0,67.12,52.7
2018,9,18,16,15,726.0,70.0,2.8,19.95,343.0,58.07,45.17
2018,9,18,16,30,688.0,66.0,2.8,19.3,291.0,55.55,43.18
2018,9,18,16,45,631.0,61.0,2.8,18.65,239.0,47.75,36.45
2018,9,18,17,0,574.0,56.0,2.8,18.0,187.0,44.55,33.57
2018,9,18,17,15,482.0,48.0,2.7,17.3,138.5,38.72,28.18
2018,9,18,17,30,390.0,40.0,2.6,16.6,90.0,32.92,22.47
2018,9,18,17,45,246.0,27.0,2.55,15.85,53.5,22.44,9.57
2018,9,18,18,0,102.0,14.0,2.5,15.1,17.0,11.95,0.0
2018,9,18,18,15,51.0,7.0,2.4,14.75,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
