Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,19,5,45,29.0,5.5,1.25,12.25,6.0,0.0,0.0
2018,9,19,6,0,58.0,11.0,1.3,12.5,12.0,38.42,0.0
2018,9,19,6,15,186.0,26.0,1.4,13.0,44.5,161.49,67.08
2018,9,19,6,30,314.0,41.0,1.5,13.5,77.0,274.38,217.62
2018,9,19,6,45,410.5,51.0,1.65,14.0,124.0,368.4,301.93
2018,9,19,7,0,507.0,61.0,1.8,14.5,171.0,470.2,387.63
2018,9,19,7,15,570.5,68.0,1.7,15.0,223.0,550.86,451.24
2018,9,19,7,30,634.0,75.0,1.6,15.5,275.0,634.89,513.46
2018,9,19,7,45,677.5,80.5,1.5,15.95,327.5,703.05,560.8
2018,9,19,8,0,721.0,86.0,1.4,16.4,380.0,771.84,606.38
2018,9,19,8,15,751.5,89.5,1.25,17.05,430.0,820.58,634.8
2018,9,19,8,30,782.0,93.0,1.1,17.7,480.0,874.16,665.25
2018,9,19,8,45,805.0,95.5,0.95,18.35,526.5,917.49,687.35
2018,9,19,9,0,828.0,98.0,0.8,19.0,573.0,958.28,706.81
2018,9,19,9,15,843.5,100.5,0.85,19.75,614.0,988.72,722.85
2018,9,19,9,30,859.0,103.0,0.9,20.5,655.0,1015.78,736.79
2018,9,19,9,45,871.0,105.0,0.9,21.25,690.5,1035.07,744.79
2018,9,19,10,0,883.0,107.0,0.9,22.0,726.0,1037.95,742.79
2018,9,19,10,15,891.0,108.0,1.05,22.8,753.5,1044.15,746.26
2018,9,19,10,30,899.0,109.0,1.2,23.6,781.0,1046.37,747.17
2018,9,19,10,45,904.5,110.5,1.3,24.4,802.0,1042.56,743.46
2018,9,19,11,0,910.0,112.0,1.4,25.2,823.0,1034.67,737.36
2018,9,19,11,15,913.0,112.5,1.5,25.65,835.5,1019.2,727.64
2018,9,19,11,30,916.0,113.0,1.6,26.1,848.0,999.8,715.54
2018,9,19,11,45,916.5,114.0,1.7,26.55,852.5,974.74,699.86
2018,9,19,12,0,917.0,115.0,1.8,27.0,857.0,946.01,681.8
2018,9,19,12,15,916.0,114.5,1.85,27.2,853.0,910.97,659.69
2018,9,19,12,30,915.0,114.0,1.9,27.4,849.0,872.69,635.35
2018,9,19,12,45,911.5,114.0,2.0,27.6,837.0,829.85,608.26
2018,9,19,13,0,908.0,114.0,2.1,27.8,825.0,784.29,578.97
2018,9,19,13,15,902.5,112.5,2.15,27.8,804.5,733.47,543.88
2018,9,19,13,30,897.0,111.0,2.2,27.8,784.0,680.6,506.08
2018,9,19,13,45,889.0,109.5,2.25,27.85,756.5,624.44,464.65
2018,9,19,14,0,881.0,108.0,2.3,27.9,729.0,566.96,420.85
2018,9,19,14,15,869.5,106.5,2.35,27.75,694.5,506.59,373.73
2018,9,19,14,30,858.0,105.0,2.4,27.6,660.0,444.98,323.98
2018,9,19,14,45,842.5,102.0,2.4,27.5,619.0,380.65,270.54
2018,9,19,15,0,827.0,99.0,2.4,27.4,578.0,317.08,216.62
2018,9,19,15,15,806.0,96.0,2.4,27.4,532.0,253.36,162.85
2018,9,19,15,30,785.0,93.0,2.4,27.4,486.0,191.68,113.38
2018,9,19,15,45,755.0,89.0,2.45,26.7,436.0,130.77,72.52
2018,9,19,16,0,725.0,85.0,2.5,26.0,386.0,67.92,52.2
2018,9,19,16,15,682.5,80.0,2.45,25.3,333.5,60.23,46.01
2018,9,19,16,30,640.0,75.0,2.4,24.6,281.0,57.46,43.86
2018,9,19,16,45,579.5,68.5,2.3,23.95,229.5,53.37,40.43
2018,9,19,17,0,519.0,62.0,2.2,23.3,178.0,49.27,36.82
2018,9,19,17,15,424.5,52.0,2.05,22.25,130.0,42.02,30.32
2018,9,19,17,30,330.0,42.0,1.9,21.2,82.0,34.7,23.33
2018,9,19,17,45,202.5,27.5,1.75,20.15,48.5,21.41,7.07
2018,9,19,18,0,75.0,13.0,1.6,19.1,15.0,11.1,0.0
2018,9,19,18,15,37.5,6.5,1.55,18.55,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,20,5,45,15.5,3.5,0.9,14.0,3.5,0.0,0.0
2018,9,20,6,0,31.0,7.0,0.9,14.1,7.0,21.53,0.0
2018,9,20,6,15,180.5,22.5,0.9,15.0,41.0,152.23,49.9
2018,9,20,6,30,330.0,38.0,0.9,15.9,75.0,282.46,220.28
2018,9,20,6,45,434.5,47.5,0.9,16.75,123.5,381.37,306.7
2018,9,20,7,0,539.0,57.0,0.9,17.6,172.0,489.16,393.69
2018,9,20,7,15,600.5,63.0,0.9,18.4,224.0,568.2,453.2
2018,9,20,7,30,662.0,69.0,0.9,19.2,276.0,650.42,511.67
2018,9,20,7,45,703.0,74.0,0.95,19.95,328.5,716.73,556.49
2018,9,20,8,0,744.0,79.0,1.0,20.7,381.0,778.23,596.26
2018,9,20,8,15,773.0,82.5,1.0,21.5,431.0,832.37,628.82
2018,9,20,8,30,802.0,86.0,1.0,22.3,481.0,884.97,659.32
2018,9,20,8,45,823.0,89.5,1.05,23.15,527.5,927.95,683.41
2018,9,20,9,0,844.0,93.0,1.1,24.0,574.0,968.29,705.42
2018,9,20,9,15,860.5,94.5,1.1,24.75,615.5,998.65,720.2
2018,9,20,9,30,877.0,96.0,1.1,25.5,657.0,1013.67,725.39
2018,9,20,9,45,890.5,97.0,1.15,26.25,692.5,1033.24,734.59
2018,9,20,10,0,904.0,98.0,1.2,27.0,728.0,1049.04,741.44
2018,9,20,10,15,911.5,99.5,1.25,27.6,756.0,1055.35,743.07
2018,9,20,10,30,919.0,101.0,1.3,28.2,784.0,1057.56,742.47
2018,9,20,10,45,924.5,102.0,1.3,28.8,805.0,1053.05,737.09
2018,9,20,11,0,930.0,103.0,1.3,29.4,826.0,1044.4,729.48
2018,9,20,11,15,933.0,103.5,1.35,29.7,838.5,1028.64,719.47
2018,9,20,11,30,936.0,104.0,1.4,30.0,851.0,1008.86,707.18
2018,9,20,11,45,937.0,104.5,1.4,30.35,855.5,983.29,690.52
2018,9,20,12,0,938.0,105.0,1.4,30.7,860.0,953.97,671.66
2018,9,20,12,15,937.5,104.0,1.45,30.8,856.0,918.22,650.17
2018,9,20,12,30,937.0,103.0,1.5,30.9,852.0,879.14,626.42
2018,9,20,12,45,934.5,102.0,1.55,31.05,839.5,835.32,599.26
2018,9,20,13,0,932.0,101.0,1.6,31.2,827.0,788.66,569.94
2018,9,20,13,15,927.0,100.0,1.65,31.15,807.0,737.64,536.25
2018,9,20,13,30,922.0,99.0,1.7,31.1,787.0,684.44,499.32
2018,9,20,13,45,914.5,98.0,1.7,31.1,759.5,627.83,458.35
2018,9,20,14,0,907.0,97.0,1.7,31.1,732.0,569.77,414.97
2018,9,20,14,15,896.5,95.0,1.7,30.95,697.0,508.25,367.84
2018,9,20,14,30,886.0,93.0,1.7,30.8,662.0,446.18,318.57
2018,9,20,14,45,872.0,90.5,1.75,30.65,621.5,382.19,266.43
2018,9,20,15,0,858.0,88.0,1.8,30.5,581.0,315.22,210.84
2018,9,20,15,15,838.0,85.0,1.8,30.5,534.5,249.9,156.52
2018,9,20,15,30,818.0,82.0,1.8,30.5,488.0,186.44,106.38
2018,9,20,15,45,791.0,78.5,1.75,29.95,438.0,124.14,65.33
2018,9,20,16,0,764.0,75.0,1.7,29.4,388.0,65.18,49.15
2018,9,20,16,15,726.0,70.5,1.6,28.5,336.0,58.71,44.1
2018,9,20,16,30,688.0,66.0,1.5,27.6,284.0,51.22,38.01
2018,9,20,16,45,630.5,60.0,1.35,26.65,231.5,47.21,34.72
2018,9,20,17,0,573.0,54.0,1.2,25.7,179.0,43.18,31.24
2018,9,20,17,15,480.5,45.0,1.15,24.55,130.5,36.46,25.27
2018,9,20,17,30,388.0,36.0,1.1,23.4,82.0,29.69,18.82
2018,9,20,17,45,245.5,24.0,1.1,22.2,48.0,20.02,4.04
2018,9,20,18,0,103.0,12.0,1.1,21.0,14.0,10.24,0.0
2018,9,20,18,15,51.5,6.0,1.1,20.6,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,19.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.95,19.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,21,5,45,39.5,5.0,1.05,14.95,5.5,0.0,0.0
2018,9,21,6,0,79.0,10.0,1.0,15.0,11.0,48.3,0.0
2018,9,21,6,15,223.0,23.0,1.15,15.8,43.5,175.79,40.31
2018,9,21,6,30,367.0,36.0,1.3,16.6,76.0,303.94,235.76
2018,9,21,6,45,459.5,44.5,1.45,17.45,122.5,395.32,318.24
2018,9,21,7,0,552.0,53.0,1.6,18.3,169.0,494.36,399.95
2018,9,21,7,15,611.0,59.0,1.55,19.0,220.5,571.78,459.16
2018,9,21,7,30,670.0,65.0,1.5,19.7,272.0,652.31,517.33
2018,9,21,7,45,709.5,70.0,1.5,20.35,324.0,712.49,558.31
2018,9,21,8,0,749.0,75.0,1.5,21.0,376.0,778.43,601.69
2018,9,21,8,15,776.5,78.5,1.5,21.75,425.5,831.21,634.05
2018,9,21,8,30,804.0,82.0,1.5,22.5,475.0,882.4,664.4
2018,9,21,8,45,823.0,85.0,1.5,23.25,520.5,922.79,686.76
2018,9,21,9,0,842.0,88.0,1.5,24.0,566.0,960.45,706.98
2018,9,21,9,15,857.0,90.0,1.45,24.7,606.5,978.27,713.52
2018,9,21,9,30,872.0,92.0,1.4,25.4,647.0,1004.04,725.28
2018,9,21,9,45,883.0,94.0,1.4,26.1,681.5,1022.19,732.85
2018,9,21,10,0,894.0,96.0,1.4,26.8,716.0,1036.55,738.19
2018,9,21,10,15,902.0,97.0,1.4,27.3,744.0,1042.73,739.19
2018,9,21,10,30,910.0,98.0,1.4,27.8,772.0,1044.89,737.97
2018,9,21,10,45,915.0,99.0,1.45,28.3,792.0,1039.93,733.43
2018,9,21,11,0,920.0,100.0,1.5,28.8,812.0,1030.88,726.6
2018,9,21,11,15,922.0,100.5,1.5,29.05,823.5,1014.28,715.26
2018,9,21,11,30,924.0,101.0,1.5,29.3,835.0,993.77,701.72
2018,9,21,11,45,925.0,101.5,1.55,29.55,839.5,968.48,686.04
2018,9,21,12,0,926.0,102.0,1.6,29.8,844.0,939.5,668.07
2018,9,21,12,15,923.0,103.0,1.65,29.85,839.5,904.01,646.45
2018,9,21,12,30,920.0,104.0,1.7,29.9,835.0,865.34,622.65
2018,9,21,12,45,914.5,104.5,1.75,29.9,822.0,821.26,595.19
2018,9,21,13,0,909.0,105.0,1.8,29.9,809.0,774.61,565.7
2018,9,21,13,15,904.0,104.0,1.8,29.75,789.0,724.56,531.7
2018,9,21,13,30,899.0,103.0,1.8,29.6,769.0,672.39,494.85
2018,9,21,13,45,891.0,101.5,1.85,29.5,741.5,616.14,454.15
2018,9,21,14,0,883.0,100.0,1.9,29.4,714.0,558.58,411.03
2018,9,21,14,15,872.0,98.0,1.9,29.1,679.5,498.13,364.32
2018,9,21,14,30,861.0,96.0,1.9,28.8,645.0,437.23,315.55
2018,9,21,14,45,846.5,93.0,1.95,28.55,604.5,371.7,261.85
2018,9,21,15,0,832.0,90.0,2.0,28.3,564.0,308.28,208.47
2018,9,21,15,15,811.5,87.5,2.0,28.3,518.5,244.9,155.21
2018,9,21,15,30,791.0,85.0,2.0,28.3,473.0,183.47,106.32
2018,9,21,15,45,763.0,81.5,2.0,27.45,424.0,122.87,66.42
2018,9,21,16,0,735.0,78.0,2.0,26.6,375.0,65.76,50.27
2018,9,21,16,15,695.0,73.0,1.95,25.9,323.5,55.51,41.9
2018,9,21,16,30,655.0,68.0,1.9,25.2,272.0,52.55,39.55
2018,9,21,16,45,595.5,61.5,1.85,24.45,220.5,48.24,35.93
2018,9,21,17,0,536.0,55.0,1.8,23.7,169.0,43.9,32.1
2018,9,21,17,15,441.0,45.5,1.65,22.6,122.0,36.84,25.75
2018,9,21,17,30,346.0,36.0,1.5,21.5,75.0,29.72,18.81
2018,9,21,17,45,208.5,23.0,1.35,20.35,43.0,19.19,0.71
2018,9,21,18,0,71.0,10.0,1.2,19.2,11.0,8.54,0.0
2018,9,21,18,15,35.5,5.0,1.15,18.7,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,22,5,45,6.5,2.0,1.1,12.65,2.0,0.0,0.0
2018,9,22,6,0,13.0,4.0,1.1,12.8,4.0,9.98,0.0
2018,9,22,6,15,141.0,19.5,1.1,13.35,34.0,124.37,11.62
2018,9,22,6,30,269.0,35.0,1.1,13.9,64.0,243.56,189.81
2018,9,22,6,45,316.5,42.5,1.1,14.5,95.0,298.73,243.65
2018,9,22,7,0,364.0,50.0,1.1,15.1,126.0,357.26,294.57
2018,9,22,7,15,240.5,74.5,1.05,15.85,130.5,304.01,250.98
2018,9,22,7,30,117.0,99.0,1.0,16.6,135.0,210.12,172.73
2018,9,22,7,45,427.5,88.0,0.95,17.35,253.5,494.36,402.64
2018,9,22,8,0,738.0,77.0,0.9,18.1,372.0,771.87,599.52
2018,9,22,8,15,767.0,81.0,0.85,19.0,422.0,826.3,628.72
2018,9,22,8,30,796.0,85.0,0.8,19.9,472.0,879.22,658.52
2018,9,22,8,45,817.5,87.5,0.8,20.8,517.5,921.15,681.01
2018,9,22,9,0,839.0,90.0,0.8,21.7,563.0,960.45,701.4
2018,9,22,9,15,853.0,92.5,0.8,22.55,603.5,989.33,714.97
2018,9,22,9,30,867.0,95.0,0.8,23.4,644.0,1002.84,718.97
2018,9,22,9,45,876.0,98.5,0.8,24.25,678.5,1020.57,725.85
2018,9,22,10,0,885.0,102.0,0.8,25.1,713.0,1034.44,730.34
2018,9,22,10,15,894.0,103.0,0.9,25.75,741.0,1041.45,733.55
2018,9,22,10,30,903.0,104.0,1.0,26.4,769.0,1044.46,734.5
2018,9,22,10,45,909.5,105.5,1.1,27.05,790.5,1041.42,731.9
2018,9,22,11,0,916.0,107.0,1.2,27.7,812.0,1034.26,726.91
2018,9,22,11,15,920.0,107.0,1.3,27.95,824.5,1018.92,718.15
2018,9,22,11,30,924.0,107.0,1.4,28.2,837.0,999.6,706.99
2018,9,22,11,45,925.0,107.5,1.5,28.45,841.5,974.11,691.97
2018,9,22,12,0,926.0,108.0,1.6,28.7,846.0,944.92,674.53
2018,9,22,12,15,927.5,106.5,1.7,28.7,842.5,910.57,654.31
2018,9,22,12,30,929.0,105.0,1.8,28.7,839.0,872.79,631.61
2018,9,22,12,45,930.0,102.0,1.9,28.7,827.5,829.87,605.2
2018,9,22,13,0,931.0,99.0,2.0,28.7,816.0,783.89,576.32
2018,9,22,13,15,925.0,98.0,2.05,28.5,795.0,732.14,541.51
2018,9,22,13,30,919.0,97.0,2.1,28.3,774.0,678.31,503.5
2018,9,22,13,45,909.5,96.0,2.15,28.15,745.5,620.63,461.34
2018,9,22,14,0,900.0,95.0,2.2,28.0,717.0,561.74,416.78
2018,9,22,14,15,889.0,93.0,2.25,27.7,682.0,500.35,368.94
2018,9,22,14,30,878.0,91.0,2.3,27.4,647.0,438.48,318.91
2018,9,22,14,45,863.0,89.5,2.3,27.1,606.5,375.46,266.29
2018,9,22,15,0,848.0,88.0,2.3,26.8,566.0,309.65,210.48
2018,9,22,15,15,828.0,84.5,2.3,26.8,520.0,244.56,155.37
2018,9,22,15,30,808.0,81.0,2.3,26.8,474.0,181.38,104.77
2018,9,22,15,45,780.5,77.5,2.25,26.0,424.5,119.76,64.16
2018,9,22,16,0,753.0,74.0,2.2,25.2,375.0,61.57,47.04
2018,9,22,16,15,714.5,69.0,2.1,24.5,323.0,57.63,43.98
2018,9,22,16,30,676.0,64.0,2.0,23.8,271.0,49.83,37.45
2018,9,22,16,45,616.0,58.0,1.95,23.15,219.5,45.76,33.99
2018,9,22,17,0,556.0,52.0,1.9,22.5,168.0,41.7,30.34
2018,9,22,17,15,457.0,43.5,1.75,21.5,120.5,35.35,24.55
2018,9,22,17,30,358.0,35.0,1.6,20.5,73.0,29.03,18.09
2018,9,22,17,45,214.5,22.0,1.45,19.55,41.5,18.44,0.0
2018,9,22,18,0,71.0,9.0,1.3,18.6,10.0,7.68,0.0
2018,9,22,18,15,35.5,4.5,1.3,18.1,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,23,5,45,31.0,4.5,1.45,13.25,4.5,0.0,0.0
2018,9,23,6,0,62.0,9.0,1.5,13.4,9.0,39.07,0.0
2018,9,23,6,15,199.5,22.5,1.55,14.0,40.0,159.99,0.0
2018,9,23,6,30,337.0,36.0,1.6,14.6,71.0,286.25,221.51
2018,9,23,6,45,438.0,44.5,1.7,15.15,117.5,382.34,310.71
2018,9,23,7,0,539.0,53.0,1.8,15.7,164.0,486.63,398.27
2018,9,23,7,15,601.5,59.5,1.8,16.3,215.5,566.85,461.29
2018,9,23,7,30,664.0,66.0,1.8,16.9,267.0,650.47,523.57
2018,9,23,7,45,705.5,70.0,1.8,17.5,318.5,710.44,565.45
2018,9,23,8,0,747.0,74.0,1.8,18.1,370.0,776.7,610.21
2018,9,23,8,15,775.5,77.5,1.8,18.7,419.5,830.22,644.26
2018,9,23,8,30,804.0,81.0,1.8,19.3,469.0,882.18,676.29
2018,9,23,8,45,825.0,84.0,1.75,19.9,515.0,924.35,700.24
2018,9,23,9,0,846.0,87.0,1.7,20.5,561.0,963.86,721.92
2018,9,23,9,15,860.0,89.5,1.75,21.1,601.5,981.21,730.04
2018,9,23,9,30,874.0,92.0,1.8,21.7,642.0,1006.43,743.58
2018,9,23,9,45,884.0,94.0,1.8,22.3,676.0,1023.4,750.97
2018,9,23,10,0,894.0,96.0,1.8,22.9,710.0,1036.55,756.07
2018,9,23,10,15,902.5,97.0,1.8,23.4,738.0,1043.04,757.38
2018,9,23,10,30,911.0,98.0,1.8,23.9,766.0,1045.5,756.36
2018,9,23,10,45,917.0,98.5,1.85,24.35,786.0,1040.77,751.87
2018,9,23,11,0,923.0,99.0,1.9,24.8,806.0,1031.94,745.01
2018,9,23,11,15,926.5,99.5,1.9,25.2,818.5,1016.58,733.69
2018,9,23,11,30,930.0,100.0,1.9,25.6,831.0,997.22,720.05
2018,9,23,11,45,931.5,100.0,1.95,26.0,835.5,971.54,703.14
2018,9,23,12,0,933.0,100.0,2.0,26.4,840.0,942.14,683.9
2018,9,23,12,15,934.5,98.0,2.1,26.5,836.0,907.07,662.25
2018,9,23,12,30,936.0,96.0,2.2,26.6,832.0,868.57,638.12
2018,9,23,12,45,936.5,94.0,2.25,26.65,820.5,826.0,610.71
2018,9,23,13,0,937.0,92.0,2.3,26.7,809.0,780.37,580.93
2018,9,23,13,15,932.0,91.0,2.35,26.55,789.0,729.07,545.84
2018,9,23,13,30,927.0,90.0,2.4,26.4,769.0,675.58,507.29
2018,9,23,13,45,920.0,88.5,2.5,26.2,741.0,618.52,465.17
2018,9,23,14,0,913.0,87.0,2.6,26.0,713.0,559.99,420.34
2018,9,23,14,15,903.0,85.0,2.6,25.7,678.5,498.4,371.37
2018,9,23,14,30,893.0,83.0,2.6,25.4,644.0,436.21,320.16
2018,9,23,14,45,878.5,81.5,2.6,25.05,603.5,372.58,266.33
2018,9,23,15,0,864.0,80.0,2.6,24.7,563.0,309.42,211.76
2018,9,23,15,15,844.5,77.0,2.6,24.7,517.0,240.44,152.92
2018,9,23,15,30,825.0,74.0,2.6,24.7,471.0,176.79,101.47
2018,9,23,15,45,798.0,71.0,2.55,23.85,421.5,114.63,60.43
2018,9,23,16,0,771.0,68.0,2.5,23.0,372.0,56.58,43.23
2018,9,23,16,15,732.0,63.5,2.35,22.4,320.0,53.5,40.82
2018,9,23,16,30,693.0,59.0,2.2,21.8,268.0,50.38,38.26
2018,9,23,16,45,634.0,53.5,2.1,21.15,216.5,46.24,34.68
2018,9,23,17,0,575.0,48.0,2.0,20.5,165.0,38.66,27.95
2018,9,23,17,15,475.0,40.5,1.8,19.6,118.0,33.01,22.69
2018,9,23,17,30,375.0,33.0,1.6,18.7,71.0,27.45,16.65
2018,9,23,17,45,224.5,21.0,1.4,17.8,40.0,17.69,0.0
2018,9,23,18,0,74.0,9.0,1.2,16.9,9.0,7.68,0.0
2018,9,23,18,15,37.0,4.5,1.2,16.45,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,24,5,45,35.0,4.5,0.7,12.45,4.5,0.0,0.0
2018,9,24,6,0,70.0,9.0,0.6,12.6,9.0,43.22,0.0
2018,9,24,6,15,206.0,21.5,0.65,13.15,39.0,162.01,0.0
2018,9,24,6,30,342.0,34.0,0.7,13.7,69.0,288.25,220.62
2018,9,24,6,45,462.0,42.0,0.7,14.25,118.5,396.15,318.99
2018,9,24,7,0,582.0,50.0,0.7,14.8,168.0,514.33,414.6
2018,9,24,7,15,644.5,55.5,0.7,15.5,220.5,594.95,475.47
2018,9,24,7,30,707.0,61.0,0.7,16.2,273.0,673.63,531.6
2018,9,24,7,45,748.0,64.5,0.65,16.95,325.5,740.09,575.19
2018,9,24,8,0,789.0,68.0,0.6,17.7,378.0,806.56,616.52
2018,9,24,8,15,816.0,71.0,0.6,18.6,428.0,859.21,647.2
2018,9,24,8,30,843.0,74.0,0.6,19.5,478.0,910.12,675.79
2018,9,24,8,45,862.0,76.5,0.55,20.45,524.0,939.89,688.74
2018,9,24,9,0,881.0,79.0,0.5,21.4,570.0,977.14,706.3
2018,9,24,9,15,894.5,81.5,0.5,22.25,611.0,1005.83,719.4
2018,9,24,9,30,908.0,84.0,0.5,23.1,652.0,1031.0,730.32
2018,9,24,9,45,917.5,86.0,0.55,24.0,687.0,1047.76,737.21
2018,9,24,10,0,927.0,88.0,0.6,24.9,722.0,1060.55,741.92
2018,9,24,10,15,934.5,89.0,0.65,25.45,749.5,1066.02,743.44
2018,9,24,10,30,942.0,90.0,0.7,26.0,777.0,1067.33,742.73
2018,9,24,10,45,947.0,91.0,0.75,26.55,797.5,1061.9,738.21
2018,9,24,11,0,952.0,92.0,0.8,27.1,818.0,1052.25,731.41
2018,9,24,11,15,955.0,92.0,0.85,27.35,830.0,1035.34,721.28
2018,9,24,11,30,958.0,92.0,0.9,27.6,842.0,1014.36,708.85
2018,9,24,11,45,959.0,93.0,0.95,27.9,846.5,988.6,693.42
2018,9,24,12,0,960.0,94.0,1.0,28.2,851.0,959.0,675.65
2018,9,24,12,15,956.5,94.5,1.0,28.3,845.5,921.32,652.47
2018,9,24,12,30,953.0,95.0,1.0,28.4,840.0,880.41,627.21
2018,9,24,12,45,947.0,96.0,1.05,28.55,826.5,835.02,599.52
2018,9,24,13,0,941.0,97.0,1.1,28.7,813.0,787.0,569.73
2018,9,24,13,15,934.5,96.0,1.2,28.65,791.5,734.33,535.7
2018,9,24,13,30,928.0,95.0,1.3,28.6,770.0,679.62,498.3
2018,9,24,13,45,920.0,93.5,1.35,28.55,741.5,621.8,456.84
2018,9,24,14,0,912.0,92.0,1.4,28.5,713.0,562.6,412.78
2018,9,24,14,15,900.5,90.5,1.45,28.25,678.0,500.69,365.31
2018,9,24,14,30,889.0,89.0,1.5,28.0,643.0,438.34,315.57
2018,9,24,14,45,873.5,86.5,1.55,27.8,601.5,373.64,262.33
2018,9,24,15,0,858.0,84.0,1.6,27.6,560.0,306.2,205.83
2018,9,24,15,15,837.0,82.0,1.6,27.6,514.0,241.58,151.6
2018,9,24,15,30,816.0,80.0,1.6,27.6,468.0,178.94,102.1
2018,9,24,15,45,786.0,76.5,1.7,26.8,417.5,116.68,62.06
2018,9,24,16,0,756.0,73.0,1.8,26.0,367.0,60.42,45.93
2018,9,24,16,15,711.5,68.5,1.8,25.2,314.0,57.44,43.7
2018,9,24,16,30,667.0,64.0,1.8,24.4,261.0,49.98,37.48
2018,9,24,16,45,601.5,57.5,1.8,23.6,209.0,45.5,33.66
2018,9,24,17,0,536.0,51.0,1.8,22.8,157.0,41.02,29.64
2018,9,24,17,15,430.5,42.5,1.75,21.65,111.0,34.67,23.81
2018,9,24,17,30,325.0,34.0,1.7,20.5,65.0,28.39,16.84
2018,9,24,17,45,184.0,20.0,1.65,19.35,35.5,16.86,0.0
2018,9,24,18,0,43.0,6.0,1.6,18.2,6.0,5.12,0.0
2018,9,24,18,15,21.5,3.0,1.55,17.65,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,0.8,12.9,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,0.8,13.0,7.0,33.97,0.0
2018,9,25,6,15,208.0,19.5,0.8,13.6,37.5,161.03,0.0
2018,9,25,6,30,361.0,32.0,0.8,14.2,68.0,298.76,226.31
2018,9,25,6,45,428.5,40.0,0.75,14.75,107.5,372.11,299.44
2018,9,25,7,0,496.0,48.0,0.7,15.3,147.0,450.96,365.63
2018,9,25,7,15,331.5,76.0,0.7,16.0,150.5,377.37,308.08
2018,9,25,7,30,167.0,104.0,0.7,16.7,154.0,275.55,225.31
2018,9,25,7,45,465.0,86.5,0.65,17.35,260.5,535.74,431.42
2018,9,25,8,0,763.0,69.0,0.6,18.0,367.0,785.58,604.62
2018,9,25,8,15,790.5,72.5,0.65,18.95,416.5,838.47,633.86
2018,9,25,8,30,818.0,76.0,0.7,19.9,466.0,889.74,663.87
2018,9,25,8,45,838.0,78.5,0.7,20.8,511.5,930.45,685.39
2018,9,25,9,0,858.0,81.0,0.7,21.7,557.0,957.37,697.73
2018,9,25,9,15,872.5,83.5,0.8,22.4,597.5,986.56,714.2
2018,9,25,9,30,887.0,86.0,0.9,23.1,638.0,1012.36,728.4
2018,9,25,9,45,897.5,88.0,0.95,23.8,672.5,1029.84,736.43
2018,9,25,10,0,908.0,90.0,1.0,24.5,707.0,1043.46,742.24
2018,9,25,10,15,915.5,91.0,1.05,24.95,734.5,1048.83,743.87
2018,9,25,10,30,923.0,92.0,1.1,25.4,762.0,1050.11,743.27
2018,9,25,10,45,926.5,93.0,1.2,25.85,780.5,1043.24,738.82
2018,9,25,11,0,930.0,94.0,1.3,26.3,799.0,1032.28,732.0
2018,9,25,11,15,932.5,94.5,1.3,26.65,811.0,1015.73,720.4
2018,9,25,11,30,935.0,95.0,1.3,27.0,823.0,995.2,706.55
2018,9,25,11,45,935.5,95.5,1.3,27.35,827.0,968.92,689.28
2018,9,25,12,0,936.0,96.0,1.3,27.7,831.0,938.95,669.81
2018,9,25,12,15,934.5,96.0,1.35,27.85,826.0,903.17,647.91
2018,9,25,12,30,933.0,96.0,1.4,28.0,821.0,864.12,623.77
2018,9,25,12,45,928.5,96.5,1.4,28.15,808.5,820.15,595.61
2018,9,25,13,0,924.0,97.0,1.4,28.3,796.0,773.49,565.47
2018,9,25,13,15,919.0,95.5,1.4,28.3,775.5,722.13,530.44
2018,9,25,13,30,914.0,94.0,1.4,28.3,755.0,668.64,492.46
2018,9,25,13,45,905.5,93.0,1.45,28.35,727.0,611.71,451.09
2018,9,25,14,0,897.0,92.0,1.5,28.4,699.0,553.49,407.27
2018,9,25,14,15,886.0,90.0,1.5,28.25,664.0,492.22,359.66
2018,9,25,14,30,875.0,88.0,1.5,28.1,629.0,430.5,309.96
2018,9,25,14,45,859.5,86.0,1.55,28.0,588.0,367.09,257.55
2018,9,25,15,0,844.0,84.0,1.6,27.9,547.0,300.99,202.02
2018,9,25,15,15,823.5,81.0,1.6,27.9,501.5,236.57,148.05
2018,9,25,15,30,803.0,78.0,1.6,27.9,456.0,174.11,98.84
2018,9,25,15,45,774.0,74.5,1.6,27.3,406.5,112.86,59.7
2018,9,25,16,0,745.0,71.0,1.6,26.7,357.0,58.84,44.47
2018,9,25,16,15,705.0,66.0,1.55,25.85,305.5,55.46,41.9
2018,9,25,16,30,665.0,61.0,1.5,25.0,254.0,47.78,35.5
2018,9,25,16,45,602.0,54.5,1.5,24.15,203.0,43.24,31.63
2018,9,25,17,0,539.0,48.0,1.5,23.3,152.0,38.68,27.54
2018,9,25,17,15,435.0,39.5,1.4,22.1,106.5,32.24,21.63
2018,9,25,17,30,331.0,31.0,1.3,20.9,61.0,25.84,14.29
2018,9,25,17,45,188.5,19.0,1.2,19.7,33.5,16.22,0.0
2018,9,25,18,0,46.0,7.0,1.1,18.5,6.0,0.0,0.0
2018,9,25,18,15,23.0,3.5,1.05,18.05,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,26,5,45,23.5,3.0,0.75,13.1,3.0,0.0,0.0
2018,9,26,6,0,47.0,6.0,0.7,13.2,6.0,5.12,0.0
2018,9,26,6,15,187.5,19.5,0.75,13.75,35.0,148.33,0.0
2018,9,26,6,30,328.0,33.0,0.8,14.3,64.0,279.5,209.43
2018,9,26,6,45,258.0,32.5,0.85,14.85,66.5,248.67,201.29
2018,9,26,7,0,188.0,32.0,0.9,15.4,69.0,196.04,162.02
2018,9,26,7,15,96.0,43.0,0.8,16.05,62.0,132.45,108.82
2018,9,26,7,30,4.0,54.0,0.7,16.7,55.0,47.91,35.23
2018,9,26,7,45,23.5,85.5,0.65,17.35,94.5,102.09,81.41
2018,9,26,8,0,43.0,117.0,0.6,18.0,134.0,154.51,124.59
2018,9,26,8,15,88.5,151.5,0.6,19.0,191.5,253.64,204.09
2018,9,26,8,30,134.0,186.0,0.6,20.0,249.0,338.38,268.73
2018,9,26,8,45,272.5,194.0,0.6,20.95,338.5,501.41,391.01
2018,9,26,9,0,411.0,202.0,0.6,21.9,428.0,671.41,509.16
2018,9,26,9,15,480.0,196.0,0.55,22.8,479.0,737.61,549.62
2018,9,26,9,30,549.0,190.0,0.5,23.7,530.0,803.19,589.37
2018,9,26,9,45,664.0,162.5,0.5,24.55,596.0,900.25,647.49
2018,9,26,10,0,779.0,135.0,0.5,25.4,662.0,976.88,690.18
2018,9,26,10,15,812.0,128.5,0.55,26.2,697.0,999.53,700.61
2018,9,26,10,30,845.0,122.0,0.6,27.0,732.0,1017.99,709.36
2018,9,26,10,45,860.5,119.5,0.6,27.75,755.0,1019.12,706.86
2018,9,26,11,0,876.0,117.0,0.6,28.5,778.0,1003.92,695.02
2018,9,26,11,15,854.5,128.5,0.65,29.15,781.5,988.57,684.88
2018,9,26,11,30,833.0,140.0,0.7,29.8,785.0,957.68,665.43
2018,9,26,11,45,776.5,166.0,0.7,30.5,769.5,906.09,632.41
2018,9,26,12,0,720.0,192.0,0.7,31.2,754.0,861.02,603.49
2018,9,26,12,15,762.0,172.5,0.75,31.6,764.5,846.82,595.19
2018,9,26,12,30,804.0,153.0,0.8,32.0,775.0,822.85,580.4
2018,9,26,12,45,827.5,140.5,0.85,32.4,771.5,791.23,560.81
2018,9,26,13,0,851.0,128.0,0.9,32.8,768.0,754.97,537.29
2018,9,26,13,15,853.0,123.5,0.9,32.75,750.5,707.26,505.48
2018,9,26,13,30,855.0,119.0,0.9,32.7,733.0,657.01,471.12
2018,9,26,13,45,846.0,116.5,0.95,32.65,704.5,599.98,431.42
2018,9,26,14,0,837.0,114.0,1.0,32.6,676.0,541.95,389.5
2018,9,26,14,15,794.5,118.0,1.05,32.35,629.5,473.67,339.2
2018,9,26,14,30,752.0,122.0,1.1,32.1,583.0,406.4,288.04
2018,9,26,14,45,670.0,134.5,1.15,31.8,525.0,338.37,235.83
2018,9,26,15,0,588.0,147.0,1.2,31.5,467.0,279.09,189.99
2018,9,26,15,15,516.0,150.5,1.2,31.5,414.0,221.67,146.04
2018,9,26,15,30,444.0,154.0,1.2,31.5,361.0,174.96,112.75
2018,9,26,15,45,467.5,131.0,1.35,30.45,327.5,125.5,78.99
2018,9,26,16,0,491.0,108.0,1.5,29.4,294.0,77.25,59.29
2018,9,26,16,15,375.5,104.5,1.5,28.3,234.5,74.74,57.64
2018,9,26,16,30,260.0,101.0,1.5,27.2,175.0,74.54,57.74
2018,9,26,16,45,212.5,84.0,1.55,26.1,136.5,62.7,47.8
2018,9,26,17,0,165.0,67.0,1.6,25.0,98.0,50.57,37.31
2018,9,26,17,15,129.5,49.0,1.6,23.9,68.5,37.51,25.73
2018,9,26,17,30,94.0,31.0,1.6,22.8,39.0,24.13,12.16
2018,9,26,17,45,55.0,17.5,1.65,21.65,21.5,14.94,0.0
2018,9,26,18,0,16.0,4.0,1.7,20.5,4.0,0.0,0.0
2018,9,26,18,15,8.0,2.0,1.6,19.9,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,27,5,45,15.0,2.5,0.95,13.45,2.5,0.0,0.0
2018,9,27,6,0,30.0,5.0,1.0,13.5,5.0,4.27,0.0
2018,9,27,6,15,130.0,18.5,1.05,13.95,29.0,88.96,0.0
2018,9,27,6,30,230.0,32.0,1.1,14.4,53.0,218.74,161.97
2018,9,27,6,45,335.0,44.5,1.15,14.85,97.5,315.53,255.25
2018,9,27,7,0,440.0,57.0,1.2,15.3,142.0,422.63,345.53
2018,9,27,7,15,257.5,64.0,1.15,15.95,117.5,305.22,252.03
2018,9,27,7,30,75.0,71.0,1.1,16.6,93.0,141.41,115.53
2018,9,27,7,45,45.0,98.0,1.05,17.2,112.0,135.54,109.81
2018,9,27,8,0,15.0,125.0,1.0,17.8,131.0,127.63,101.62
2018,9,27,8,15,116.0,151.0,0.95,18.6,205.0,278.57,225.94
2018,9,27,8,30,217.0,177.0,0.9,19.4,279.0,425.7,339.27
2018,9,27,8,45,357.5,175.0,0.9,20.2,362.5,559.88,438.66
2018,9,27,9,0,498.0,173.0,0.9,21.0,446.0,723.27,552.24
2018,9,27,9,15,494.0,191.5,0.9,21.65,479.0,746.62,562.9
2018,9,27,9,30,490.0,210.0,0.9,22.3,512.0,767.08,573.18
2018,9,27,9,45,531.5,208.0,0.9,23.0,551.5,807.58,597.96
2018,9,27,10,0,573.0,206.0,0.9,23.7,591.0,845.87,620.57
2018,9,27,10,15,640.5,189.0,0.95,24.25,635.5,900.85,654.22
2018,9,27,10,30,708.0,172.0,1.0,24.8,680.0,943.33,679.04
2018,9,27,10,45,779.5,146.5,1.0,25.3,720.0,967.58,691.58
2018,9,27,11,0,851.0,121.0,1.0,25.8,760.0,995.48,706.58
2018,9,27,11,15,853.5,122.0,1.05,26.1,771.0,979.84,696.13
2018,9,27,11,30,856.0,123.0,1.1,26.4,782.0,960.43,683.98
2018,9,27,11,45,801.5,148.0,1.15,26.7,767.5,910.35,652.55
2018,9,27,12,0,747.0,173.0,1.2,27.0,753.0,864.86,624.05
2018,9,27,12,15,712.5,188.0,1.2,27.05,738.5,819.73,595.16
2018,9,27,12,30,678.0,203.0,1.2,27.1,724.0,773.46,563.88
2018,9,27,12,45,735.5,174.0,1.25,27.2,731.0,755.73,553.46
2018,9,27,13,0,793.0,145.0,1.3,27.3,738.0,728.27,535.75
2018,9,27,13,15,750.0,158.0,1.35,27.15,706.5,671.0,495.97
2018,9,27,13,30,707.0,171.0,1.4,27.0,675.0,612.68,454.74
2018,9,27,13,45,679.0,172.5,1.45,26.9,641.5,554.58,412.69
2018,9,27,14,0,651.0,174.0,1.5,26.8,608.0,497.83,370.3
2018,9,27,14,15,666.5,157.0,1.55,26.5,581.5,446.82,330.94
2018,9,27,14,30,682.0,140.0,1.6,26.2,555.0,393.13,287.77
2018,9,27,14,45,688.5,126.0,1.65,25.9,521.0,336.44,240.72
2018,9,27,15,0,695.0,112.0,1.7,25.6,487.0,278.41,191.38
2018,9,27,15,15,690.5,102.0,1.7,25.6,447.5,220.21,142.0
2018,9,27,15,30,686.0,92.0,1.7,25.6,408.0,162.33,95.67
2018,9,27,15,45,668.5,86.0,1.85,24.5,365.5,107.03,60.03
2018,9,27,16,0,651.0,80.0,2.0,23.4,323.0,59.75,45.93
2018,9,27,16,15,493.0,86.5,2.05,22.55,255.0,64.77,50.53
2018,9,27,16,30,335.0,93.0,2.1,21.7,187.0,67.61,53.14
2018,9,27,16,45,255.0,78.5,2.15,20.85,141.5,59.29,45.92
2018,9,27,17,0,175.0,64.0,2.2,20.0,96.0,48.53,36.32
2018,9,27,17,15,131.0,46.0,2.2,19.25,65.5,35.37,24.35
2018,9,27,17,30,87.0,28.0,2.2,18.5,35.0,21.91,9.94
2018,9,27,17,45,50.0,15.0,2.2,17.75,18.5,12.8,0.0
2018,9,27,18,0,13.0,2.0,2.2,17.0,2.0,0.0,0.0
2018,9,27,18,15,6.5,1.0,2.15,16.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,1.45,13.6,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,1.5,13.7,3.0,0.0,0.0
2018,9,28,6,15,6.0,9.5,1.5,14.0,9.5,11.49,0.0
2018,9,28,6,30,0.0,16.0,1.5,14.3,16.0,13.18,4.29
2018,9,28,6,45,0.0,27.0,1.55,14.55,27.0,22.28,12.94
2018,9,28,7,0,0.0,38.0,1.6,14.8,38.0,31.41,21.03
2018,9,28,7,15,0.0,36.5,1.55,15.1,36.5,30.13,20.15
2018,9,28,7,30,0.0,35.0,1.5,15.4,35.0,28.88,19.13
2018,9,28,7,45,0.0,35.5,1.5,15.7,35.5,29.3,19.46
2018,9,28,8,0,0.0,36.0,1.5,16.0,36.0,29.73,19.76
2018,9,28,8,15,0.5,56.0,1.5,16.45,56.0,46.82,34.14
2018,9,28,8,30,1.0,76.0,1.5,16.9,76.0,64.01,48.37
2018,9,28,8,45,4.0,113.5,1.5,17.35,115.5,101.05,78.93
2018,9,28,9,0,7.0,151.0,1.5,17.8,155.0,139.83,110.26
2018,9,28,9,15,18.5,189.5,1.55,18.3,200.5,188.81,149.52
2018,9,28,9,30,30.0,228.0,1.6,18.8,246.0,258.05,203.71
2018,9,28,9,45,34.0,247.5,1.65,19.3,269.0,281.32,220.82
2018,9,28,10,0,38.0,267.0,1.7,19.8,292.0,304.25,237.65
2018,9,28,10,15,128.5,290.0,1.75,20.15,380.5,440.24,342.75
2018,9,28,10,30,219.0,313.0,1.8,20.5,469.0,552.63,426.01
2018,9,28,10,45,525.5,219.0,1.85,20.9,607.5,791.71,601.1
2018,9,28,11,0,832.0,125.0,1.9,21.3,746.0,980.76,725.79
2018,9,28,11,15,865.0,113.0,2.0,21.45,767.5,968.83,716.11
2018,9,28,11,30,898.0,101.0,2.1,21.6,789.0,964.6,713.85
2018,9,28,11,45,899.0,101.5,2.15,21.8,793.0,939.44,697.09
2018,9,28,12,0,900.0,102.0,2.2,22.0,797.0,910.69,678.16
2018,9,28,12,15,898.0,102.5,2.2,22.05,792.5,875.93,655.09
2018,9,28,12,30,896.0,103.0,2.2,22.1,788.0,838.06,629.87
2018,9,28,12,45,891.0,103.5,2.25,22.15,775.0,794.93,601.29
2018,9,28,13,0,886.0,104.0,2.3,22.2,762.0,749.31,570.64
2018,9,28,13,15,880.5,102.5,2.35,22.1,741.5,699.17,534.48
2018,9,28,13,30,875.0,101.0,2.4,22.0,721.0,647.07,495.84
2018,9,28,13,45,867.5,99.5,2.45,21.95,694.0,592.11,453.74
2018,9,28,14,0,860.0,98.0,2.5,21.9,667.0,535.87,409.22
2018,9,28,14,15,849.5,95.5,2.55,21.65,633.0,475.98,360.69
2018,9,28,14,30,839.0,93.0,2.6,21.4,599.0,415.09,309.66
2018,9,28,14,45,824.0,90.0,2.65,21.2,559.0,352.21,255.54
2018,9,28,15,0,809.0,87.0,2.7,21.0,519.0,290.11,201.1
2018,9,28,15,15,786.5,83.5,2.7,21.0,473.5,227.13,146.67
2018,9,28,15,30,764.0,80.0,2.7,21.0,428.0,166.44,97.75
2018,9,28,15,45,735.5,76.0,2.7,20.1,380.0,107.52,59.85
2018,9,28,16,0,707.0,72.0,2.7,19.2,332.0,59.6,46.63
2018,9,28,16,15,666.5,66.5,2.6,18.6,282.5,51.27,39.56
2018,9,28,16,30,626.0,61.0,2.5,18.0,233.0,47.8,36.59
2018,9,28,16,45,560.0,54.0,2.45,17.45,183.5,42.91,32.2
2018,9,28,17,0,494.0,47.0,2.4,16.9,134.0,37.99,27.58
2018,9,28,17,15,385.0,37.5,2.3,16.35,91.5,30.74,20.6
2018,9,28,17,30,276.0,28.0,2.2,15.8,49.0,23.48,9.91
2018,9,28,17,45,147.5,15.5,2.05,15.25,25.5,13.23,0.0
2018,9,28,18,0,19.0,3.0,1.9,14.7,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,1.85,14.45,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
