Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,20,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,5,45,9.0,2.0,1.1,12.7,2.0,0.0,0.0
2018,9,29,6,0,18.0,4.0,1.1,12.8,4.0,0.0,0.0
2018,9,29,6,15,62.0,18.0,1.2,13.6,22.5,50.38,0.0
2018,9,29,6,30,106.0,32.0,1.3,14.4,41.0,129.91,91.13
2018,9,29,6,45,312.5,39.5,1.45,15.15,92.5,296.18,239.73
2018,9,29,7,0,519.0,47.0,1.6,15.9,144.0,468.75,382.35
2018,9,29,7,15,548.5,56.5,1.55,16.45,187.5,526.56,428.33
2018,9,29,7,30,578.0,66.0,1.5,17.0,231.0,585.2,472.75
2018,9,29,7,45,651.0,68.0,1.45,17.5,287.0,670.79,534.6
2018,9,29,8,0,724.0,70.0,1.4,18.0,343.0,754.35,591.69
2018,9,29,8,15,594.0,107.0,1.4,18.5,351.0,710.4,556.87
2018,9,29,8,30,464.0,144.0,1.4,19.0,359.0,639.35,503.23
2018,9,29,8,45,454.0,165.0,1.35,19.5,392.5,664.33,518.5
2018,9,29,9,0,444.0,186.0,1.3,20.0,426.0,686.28,530.35
2018,9,29,9,15,599.0,153.5,1.3,20.4,503.0,817.08,620.57
2018,9,29,9,30,754.0,121.0,1.3,20.8,580.0,939.3,698.17
2018,9,29,9,45,804.5,110.0,1.35,21.2,624.0,973.87,717.3
2018,9,29,10,0,855.0,99.0,1.4,21.6,668.0,999.41,731.65
2018,9,29,10,15,863.0,100.5,1.45,21.85,694.5,1005.43,734.1
2018,9,29,10,30,871.0,102.0,1.5,22.1,721.0,1007.57,734.48
2018,9,29,10,45,876.5,103.5,1.6,22.4,740.5,1003.27,731.54
2018,9,29,11,0,882.0,105.0,1.7,22.7,760.0,995.01,726.22
2018,9,29,11,15,802.0,132.5,1.75,22.85,735.0,940.54,690.82
2018,9,29,11,30,722.0,160.0,1.8,23.0,710.0,878.99,650.78
2018,9,29,11,45,788.0,140.5,1.85,23.1,743.5,888.9,658.12
2018,9,29,12,0,854.0,121.0,1.9,23.2,777.0,888.71,658.11
2018,9,29,12,15,812.5,137.0,1.95,23.3,758.0,846.56,630.31
2018,9,29,12,30,771.0,153.0,2.0,23.4,739.0,793.6,595.28
2018,9,29,12,45,825.5,127.5,2.05,23.45,745.5,774.05,582.99
2018,9,29,13,0,880.0,102.0,2.1,23.5,752.0,741.9,561.6
2018,9,29,13,15,885.5,97.5,2.15,23.45,736.0,696.56,529.0
2018,9,29,13,30,891.0,93.0,2.2,23.4,720.0,648.24,493.31
2018,9,29,13,45,883.0,91.0,2.25,23.35,692.0,591.78,450.42
2018,9,29,14,0,875.0,89.0,2.3,23.3,664.0,534.08,405.15
2018,9,29,14,15,863.5,87.5,2.3,23.1,630.0,474.28,356.72
2018,9,29,14,30,852.0,86.0,2.3,22.9,596.0,414.13,306.35
2018,9,29,14,45,836.0,83.5,2.35,22.7,555.5,349.14,250.97
2018,9,29,15,0,820.0,81.0,2.4,22.5,515.0,286.57,196.5
2018,9,29,15,15,798.0,78.5,2.4,22.5,470.0,223.94,142.65
2018,9,29,15,30,776.0,76.0,2.4,22.5,425.0,163.5,94.34
2018,9,29,15,45,726.0,75.0,2.4,21.85,372.0,104.87,57.98
2018,9,29,16,0,676.0,74.0,2.4,21.2,319.0,55.93,43.08
2018,9,29,16,15,644.5,67.0,2.3,20.75,272.0,51.56,39.46
2018,9,29,16,30,613.0,60.0,2.2,20.3,225.0,47.04,35.55
2018,9,29,16,45,549.0,53.0,2.15,19.8,177.0,42.15,31.19
2018,9,29,17,0,485.0,46.0,2.1,19.3,129.0,37.24,26.59
2018,9,29,17,15,374.0,36.0,1.95,18.65,87.0,29.53,19.23
2018,9,29,17,30,263.0,26.0,1.8,18.0,45.0,21.77,6.94
2018,9,29,17,45,140.0,14.5,1.65,17.35,23.5,12.38,0.0
2018,9,29,18,0,17.0,3.0,1.5,16.7,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,1.45,16.35,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,9,30,5,45,13.5,2.5,0.35,15.5,2.0,0.0,0.0
2018,9,30,6,0,27.0,5.0,0.3,15.6,4.0,0.0,0.0
2018,9,30,6,15,135.5,18.0,0.3,15.95,28.0,92.02,0.0
2018,9,30,6,30,244.0,31.0,0.3,16.3,52.0,227.52,156.12
2018,9,30,6,45,351.5,42.0,0.3,16.6,95.0,325.15,257.0
2018,9,30,7,0,459.0,53.0,0.3,16.9,138.0,433.26,346.07
2018,9,30,7,15,529.0,60.0,0.3,17.5,187.0,516.64,410.34
2018,9,30,7,30,599.0,67.0,0.3,18.1,236.0,603.93,473.65
2018,9,30,7,45,647.5,71.5,0.3,18.65,286.5,673.11,520.77
2018,9,30,8,0,696.0,76.0,0.3,19.2,337.0,743.29,566.48
2018,9,30,8,15,726.5,80.0,0.3,19.8,384.5,791.46,595.33
2018,9,30,8,30,757.0,84.0,0.3,20.4,432.0,844.18,626.47
2018,9,30,8,45,720.0,103.0,0.3,20.95,460.5,855.1,629.68
2018,9,30,9,0,683.0,122.0,0.3,21.5,489.0,855.07,626.46
2018,9,30,9,15,733.0,116.5,0.3,21.9,537.0,906.58,656.84
2018,9,30,9,30,783.0,111.0,0.3,22.3,585.0,949.81,680.59
2018,9,30,9,45,821.5,104.5,0.35,22.7,626.0,984.3,699.8
2018,9,30,10,0,860.0,98.0,0.4,23.1,667.0,1003.0,709.45
2018,9,30,10,15,868.5,100.0,0.5,23.4,694.0,1010.03,713.82
2018,9,30,10,30,877.0,102.0,0.6,23.7,721.0,1013.14,716.14
2018,9,30,10,45,882.5,102.0,0.7,24.0,739.5,1006.98,712.96
2018,9,30,11,0,888.0,102.0,0.8,24.3,758.0,996.91,707.56
2018,9,30,11,15,890.0,103.0,0.9,24.5,769.0,980.65,698.65
2018,9,30,11,30,892.0,104.0,1.0,24.7,780.0,960.61,687.39
2018,9,30,11,45,821.0,136.5,1.05,24.9,760.5,914.06,658.42
2018,9,30,12,0,750.0,169.0,1.1,25.1,741.0,861.3,625.42
2018,9,30,12,15,618.0,224.0,1.15,25.0,693.5,772.59,566.7
2018,9,30,12,30,486.0,279.0,1.2,24.9,646.0,683.94,505.55
2018,9,30,12,45,438.0,291.5,1.25,24.85,618.0,631.46,469.62
2018,9,30,13,0,390.0,304.0,1.3,24.8,590.0,571.26,427.43
2018,9,30,13,15,389.5,294.5,1.35,24.5,573.5,537.26,404.12
2018,9,30,13,30,389.0,285.0,1.4,24.2,557.0,502.45,379.4
2018,9,30,13,45,339.0,285.0,1.45,23.9,515.0,447.26,338.84
2018,9,30,14,0,289.0,285.0,1.5,23.6,473.0,396.55,301.06
2018,9,30,14,15,335.0,256.0,1.55,23.3,463.0,370.11,280.55
2018,9,30,14,30,381.0,227.0,1.6,23.0,453.0,338.56,254.66
2018,9,30,14,45,371.0,208.0,1.6,22.75,415.5,291.34,216.44
2018,9,30,15,0,361.0,189.0,1.6,22.5,378.0,245.47,178.79
2018,9,30,15,15,216.0,181.5,1.6,22.5,292.0,182.89,133.43
2018,9,30,15,30,71.0,174.0,1.6,22.5,206.0,142.9,107.9
2018,9,30,15,45,40.5,141.5,1.7,22.05,159.5,110.74,84.32
2018,9,30,16,0,10.0,109.0,1.8,21.6,113.0,86.56,69.35
2018,9,30,16,15,5.0,88.5,1.75,21.2,90.5,71.02,56.2
2018,9,30,16,30,0.0,68.0,1.7,20.8,68.0,55.27,42.6
2018,9,30,16,45,0.0,53.0,1.65,20.4,53.0,43.41,32.16
2018,9,30,17,0,0.0,38.0,1.6,20.0,38.0,31.43,21.46
2018,9,30,17,15,0.0,26.0,1.5,19.5,26.0,21.47,12.28
2018,9,30,17,30,0.0,14.0,1.4,19.0,14.0,11.54,0.0
2018,9,30,17,45,0.0,7.0,1.3,18.5,7.0,5.97,0.0
2018,9,30,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.45,16.45,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,1,5,45,0.5,0.5,0.8,14.95,0.5,0.0,0.0
2018,10,1,6,0,1.0,1.0,0.8,15.0,1.0,0.0,0.0
2018,10,1,6,15,14.0,14.5,0.75,15.25,15.5,20.31,0.0
2018,10,1,6,30,27.0,28.0,0.7,15.5,30.0,50.53,29.93
2018,10,1,6,45,66.0,47.0,0.7,15.8,57.5,112.06,87.56
2018,10,1,7,0,105.0,66.0,0.7,16.1,85.0,164.06,133.17
2018,10,1,7,15,139.0,86.0,0.65,16.75,119.5,216.66,177.72
2018,10,1,7,30,173.0,106.0,0.6,17.4,154.0,287.69,235.13
2018,10,1,7,45,123.5,108.0,0.55,18.05,145.5,232.18,189.11
2018,10,1,8,0,74.0,110.0,0.5,18.7,137.0,191.07,154.29
2018,10,1,8,15,48.5,134.5,0.55,19.5,153.0,180.29,144.14
2018,10,1,8,30,23.0,159.0,0.6,20.3,169.0,168.14,132.61
2018,10,1,8,45,98.5,194.0,0.65,21.05,245.5,295.63,234.31
2018,10,1,9,0,174.0,229.0,0.7,21.8,322.0,431.03,335.75
2018,10,1,9,15,231.5,225.0,0.75,22.35,358.5,503.3,387.36
2018,10,1,9,30,289.0,221.0,0.8,22.9,395.0,555.09,423.93
2018,10,1,9,45,187.5,251.0,0.85,23.5,366.5,463.86,353.9
2018,10,1,10,0,86.0,281.0,0.9,24.1,338.0,370.5,282.06
2018,10,1,10,15,160.5,302.0,0.9,24.5,413.0,487.75,368.58
2018,10,1,10,30,235.0,323.0,0.9,24.9,488.0,581.18,433.73
2018,10,1,10,45,200.5,334.0,0.9,25.35,477.5,551.93,410.13
2018,10,1,11,0,166.0,345.0,0.9,25.8,467.0,522.41,387.57
2018,10,1,11,15,218.5,342.5,1.0,25.95,505.5,562.02,416.96
2018,10,1,11,30,271.0,340.0,1.1,26.1,544.0,617.21,455.77
2018,10,1,11,45,171.5,332.0,1.2,26.25,461.5,487.56,363.22
2018,10,1,12,0,72.0,324.0,1.3,26.4,379.0,365.88,274.27
2018,10,1,12,15,43.5,280.5,1.35,26.35,313.5,293.44,221.17
2018,10,1,12,30,15.0,237.0,1.4,26.3,248.0,215.11,162.11
2018,10,1,12,45,29.0,268.0,1.5,26.3,289.0,262.07,198.28
2018,10,1,13,0,43.0,299.0,1.6,26.3,330.0,296.88,224.54
2018,10,1,13,15,80.5,306.0,1.65,26.15,362.5,323.05,244.85
2018,10,1,13,30,118.0,313.0,1.7,26.0,395.0,352.37,267.08
2018,10,1,13,45,151.5,304.0,1.75,25.9,405.0,351.76,266.77
2018,10,1,14,0,185.0,295.0,1.8,25.8,415.0,347.21,263.17
2018,10,1,14,15,206.5,276.5,1.8,25.5,403.5,325.47,246.35
2018,10,1,14,30,228.0,258.0,1.8,25.2,392.0,301.3,227.03
2018,10,1,14,45,260.0,234.5,1.75,24.95,377.0,275.4,205.29
2018,10,1,15,0,292.0,211.0,1.7,24.7,362.0,243.48,178.06
2018,10,1,15,15,390.5,170.5,1.7,24.7,353.5,208.1,145.03
2018,10,1,15,30,489.0,130.0,1.7,24.7,345.0,159.96,102.85
2018,10,1,15,45,498.0,111.0,1.6,24.05,308.0,109.59,68.95
2018,10,1,16,0,507.0,92.0,1.5,23.4,271.0,68.04,53.05
2018,10,1,16,15,538.0,75.5,1.45,22.9,238.5,57.42,44.13
2018,10,1,16,30,569.0,59.0,1.4,22.4,206.0,46.16,34.45
2018,10,1,16,45,436.5,53.5,1.3,21.9,151.5,42.13,30.83
2018,10,1,17,0,304.0,48.0,1.2,21.4,97.0,36.72,25.78
2018,10,1,17,15,208.5,34.0,1.1,20.85,62.0,26.2,15.93
2018,10,1,17,30,113.0,20.0,1.0,20.3,27.0,15.53,0.0
2018,10,1,17,45,56.5,10.0,0.9,19.75,13.5,8.54,0.0
2018,10,1,18,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.55,17.95,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,2,5,45,1.5,0.5,0.5,17.2,0.5,0.0,0.0
2018,10,2,6,0,3.0,1.0,0.5,17.2,1.0,0.0,0.0
2018,10,2,6,15,3.5,12.5,0.45,17.4,12.5,12.66,0.0
2018,10,2,6,30,4.0,24.0,0.4,17.6,24.0,24.64,10.79
2018,10,2,6,45,19.5,44.0,0.4,17.75,47.0,64.6,47.5
2018,10,2,7,0,35.0,64.0,0.4,17.9,70.0,98.55,77.13
2018,10,2,7,15,66.0,84.0,0.45,18.4,100.5,144.66,116.53
2018,10,2,7,30,97.0,104.0,0.5,18.9,131.0,207.9,168.7
2018,10,2,7,45,177.5,121.5,0.5,19.4,182.5,297.36,241.24
2018,10,2,8,0,258.0,139.0,0.5,19.9,234.0,410.7,328.41
2018,10,2,8,15,298.0,154.0,0.55,20.55,278.0,470.58,371.57
2018,10,2,8,30,338.0,169.0,0.6,21.2,322.0,531.62,414.73
2018,10,2,8,45,314.5,188.5,0.7,21.85,342.0,537.9,416.47
2018,10,2,9,0,291.0,208.0,0.8,22.5,362.0,541.51,416.79
2018,10,2,9,15,322.5,215.0,0.85,23.1,397.5,582.03,444.63
2018,10,2,9,30,354.0,222.0,0.9,23.7,433.0,622.03,471.22
2018,10,2,9,45,508.5,190.0,1.0,24.25,512.0,763.77,569.99
2018,10,2,10,0,663.0,158.0,1.1,24.8,591.0,892.67,652.9
2018,10,2,10,15,736.5,136.0,1.15,25.25,635.5,936.78,678.11
2018,10,2,10,30,810.0,114.0,1.2,25.7,680.0,970.95,697.85
2018,10,2,10,45,707.0,163.0,1.25,26.1,666.5,919.51,663.74
2018,10,2,11,0,604.0,212.0,1.3,26.5,653.0,856.22,622.31
2018,10,2,11,15,505.0,247.0,1.3,26.75,619.5,774.55,566.1
2018,10,2,11,30,406.0,282.0,1.3,27.0,586.0,700.81,514.23
2018,10,2,11,45,522.5,242.5,1.3,27.2,635.5,749.67,549.69
2018,10,2,12,0,639.0,203.0,1.3,27.4,685.0,796.99,581.96
2018,10,2,12,15,673.5,189.0,1.3,27.5,694.0,784.37,573.13
2018,10,2,12,30,708.0,175.0,1.3,27.6,703.0,766.78,561.48
2018,10,2,12,45,691.5,180.5,1.3,27.65,689.0,724.43,532.25
2018,10,2,13,0,675.0,186.0,1.3,27.7,675.0,680.89,501.94
2018,10,2,13,15,468.0,232.0,1.4,27.65,566.5,541.94,403.67
2018,10,2,13,30,261.0,278.0,1.5,27.6,458.0,416.93,312.71
2018,10,2,13,45,201.5,282.5,1.55,27.5,418.0,361.32,271.94
2018,10,2,14,0,142.0,287.0,1.6,27.4,378.0,318.82,240.13
2018,10,2,14,15,269.5,251.0,1.65,27.1,412.5,336.19,252.43
2018,10,2,14,30,397.0,215.0,1.7,26.8,447.0,337.2,250.03
2018,10,2,14,45,428.0,189.5,1.8,26.5,423.5,296.11,215.83
2018,10,2,15,0,459.0,164.0,1.9,26.2,400.0,251.31,177.73
2018,10,2,15,15,432.5,153.5,1.9,26.2,359.5,203.02,138.62
2018,10,2,15,30,406.0,143.0,1.9,26.2,319.0,158.05,104.35
2018,10,2,15,45,281.0,140.5,2.05,25.25,255.5,118.56,82.56
2018,10,2,16,0,156.0,138.0,2.2,24.3,192.0,100.24,80.22
2018,10,2,16,15,92.5,108.5,2.2,23.7,139.0,80.66,63.84
2018,10,2,16,30,29.0,79.0,2.2,23.1,86.0,61.94,47.86
2018,10,2,16,45,14.5,58.5,2.2,22.45,62.0,46.75,34.65
2018,10,2,17,0,0.0,38.0,2.2,21.8,38.0,31.28,21.02
2018,10,2,17,15,5.5,24.5,2.1,21.2,25.0,20.25,10.83
2018,10,2,17,30,11.0,11.0,2.0,20.6,12.0,9.3,0.0
2018,10,2,17,45,5.5,5.5,1.9,20.0,6.0,4.69,0.0
2018,10,2,18,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.6,18.55,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.55,17.4,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.5,17.5,2.0,0.0,0.0
2018,10,3,6,15,25.0,13.0,0.55,17.75,13.5,25.31,0.0
2018,10,3,6,30,31.0,23.0,0.6,18.0,25.0,53.16,28.22
2018,10,3,6,45,52.5,41.5,0.65,18.3,49.0,94.54,71.97
2018,10,3,7,0,74.0,60.0,0.7,18.6,73.0,133.36,106.19
2018,10,3,7,15,57.5,68.0,0.8,18.85,80.0,128.06,102.62
2018,10,3,7,30,41.0,76.0,0.9,19.1,87.0,109.12,87.06
2018,10,3,7,45,43.5,100.0,0.95,19.4,114.0,139.19,111.89
2018,10,3,8,0,46.0,124.0,1.0,19.7,141.0,168.93,135.77
2018,10,3,8,15,80.0,146.0,1.1,20.05,180.0,224.42,180.98
2018,10,3,8,30,114.0,168.0,1.2,20.4,219.0,300.38,240.84
2018,10,3,8,45,67.5,161.5,1.3,20.8,192.5,226.97,180.72
2018,10,3,9,0,21.0,155.0,1.4,21.2,166.0,158.44,124.13
2018,10,3,9,15,121.0,206.5,1.45,21.6,277.5,349.54,276.38
2018,10,3,9,30,221.0,258.0,1.5,22.0,389.0,509.97,396.33
2018,10,3,9,45,272.5,266.0,1.5,22.4,437.0,590.99,452.99
2018,10,3,10,0,324.0,274.0,1.5,22.8,485.0,648.85,492.74
2018,10,3,10,15,260.0,295.5,1.55,23.15,469.0,603.87,457.45
2018,10,3,10,30,196.0,317.0,1.6,23.5,453.0,535.85,406.72
2018,10,3,10,45,224.5,319.5,1.65,23.9,479.5,560.19,424.45
2018,10,3,11,0,253.0,322.0,1.7,24.3,506.0,603.38,454.27
2018,10,3,11,15,156.0,274.0,1.75,24.35,388.0,429.07,327.23
2018,10,3,11,30,59.0,226.0,1.8,24.4,270.0,264.95,203.11
2018,10,3,11,45,117.5,263.5,1.8,24.5,351.5,368.4,282.76
2018,10,3,12,0,176.0,301.0,1.8,24.6,433.0,450.34,343.36
2018,10,3,12,15,186.0,326.5,1.85,24.4,465.0,473.7,359.94
2018,10,3,12,30,196.0,352.0,1.9,24.2,497.0,494.57,375.0
2018,10,3,12,45,127.5,313.0,1.95,23.95,406.5,391.7,298.91
2018,10,3,13,0,59.0,274.0,2.0,23.7,316.0,285.55,218.91
2018,10,3,13,15,45.5,248.5,2.0,23.5,280.5,248.07,190.69
2018,10,3,13,30,32.0,223.0,2.0,23.3,245.0,212.68,163.55
2018,10,3,13,45,19.5,185.0,2.0,23.05,198.0,165.46,126.94
2018,10,3,14,0,7.0,147.0,2.0,22.8,151.0,125.83,95.91
2018,10,3,14,15,83.5,191.5,1.95,22.65,240.0,201.17,155.32
2018,10,3,14,30,160.0,236.0,1.9,22.5,329.0,257.56,197.5
2018,10,3,14,45,173.5,217.0,1.85,22.35,311.0,232.56,176.57
2018,10,3,15,0,187.0,198.0,1.8,22.2,293.0,206.15,154.35
2018,10,3,15,15,188.5,172.5,1.8,22.2,261.0,171.39,125.85
2018,10,3,15,30,190.0,147.0,1.8,22.2,229.0,134.81,96.67
2018,10,3,15,45,304.0,126.0,1.7,21.95,238.5,109.76,76.04
2018,10,3,16,0,418.0,105.0,1.6,21.7,248.0,75.28,59.67
2018,10,3,16,15,404.0,90.0,1.5,21.45,210.0,65.79,51.63
2018,10,3,16,30,390.0,75.0,1.4,21.2,172.0,55.89,43.01
2018,10,3,16,45,334.5,61.5,1.3,20.9,131.0,46.41,34.57
2018,10,3,17,0,279.0,48.0,1.2,20.6,90.0,36.67,25.69
2018,10,3,17,15,186.0,33.5,1.1,20.1,57.0,25.81,15.14
2018,10,3,17,30,93.0,19.0,1.0,19.6,24.0,14.76,0.0
2018,10,3,17,45,46.5,9.5,0.85,19.05,12.0,8.11,0.0
2018,10,3,18,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,0.85,15.8,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,0.9,15.9,2.0,0.0,0.0
2018,10,4,6,15,137.5,14.5,1.0,16.15,23.5,90.65,0.0
2018,10,4,6,30,259.0,26.0,1.1,16.4,45.0,225.29,127.85
2018,10,4,6,45,368.5,36.0,1.2,16.7,86.5,331.88,262.49
2018,10,4,7,0,478.0,46.0,1.3,17.0,128.0,440.51,355.86
2018,10,4,7,15,406.5,61.5,1.35,17.25,147.5,426.24,347.84
2018,10,4,7,30,335.0,77.0,1.4,17.5,167.0,397.85,326.6
2018,10,4,7,45,223.0,110.5,1.45,17.75,175.5,338.99,278.21
2018,10,4,8,0,111.0,144.0,1.5,18.0,184.0,271.18,220.86
2018,10,4,8,15,285.5,140.5,1.55,18.4,263.0,442.24,359.61
2018,10,4,8,30,460.0,137.0,1.6,18.8,342.0,628.49,500.38
2018,10,4,8,45,563.5,125.0,1.6,19.25,402.0,732.15,571.5
2018,10,4,9,0,667.0,113.0,1.6,19.7,462.0,828.36,635.25
2018,10,4,9,15,553.0,146.0,1.65,20.0,450.0,762.78,586.87
2018,10,4,9,30,439.0,179.0,1.7,20.3,438.0,680.5,526.48
2018,10,4,9,45,344.0,216.0,1.75,20.6,426.0,603.86,468.6
2018,10,4,10,0,249.0,253.0,1.8,20.9,414.0,548.42,424.69
2018,10,4,10,15,294.5,215.0,1.85,21.05,413.0,545.82,424.62
2018,10,4,10,30,340.0,177.0,1.9,21.2,412.0,566.18,440.4
2018,10,4,10,45,220.5,217.0,2.0,21.35,371.0,462.81,360.48
2018,10,4,11,0,101.0,257.0,2.1,21.5,330.0,363.68,282.41
2018,10,4,11,15,105.5,282.5,2.15,21.55,359.5,389.96,302.28
2018,10,4,11,30,110.0,308.0,2.2,21.6,389.0,414.83,320.39
2018,10,4,11,45,74.5,283.5,2.25,21.65,338.5,333.15,257.93
2018,10,4,12,0,39.0,259.0,2.3,21.7,288.0,272.92,211.13
2018,10,4,12,15,81.5,279.0,2.35,21.75,339.0,324.44,251.93
2018,10,4,12,30,124.0,299.0,2.4,21.8,390.0,385.42,298.67
2018,10,4,12,45,218.5,301.5,2.45,21.85,459.0,449.76,348.43
2018,10,4,13,0,313.0,304.0,2.5,21.9,528.0,515.44,397.7
2018,10,4,13,15,448.0,249.5,2.5,21.8,559.5,543.52,419.64
2018,10,4,13,30,583.0,195.0,2.5,21.7,591.0,552.06,426.27
2018,10,4,13,45,548.0,196.0,2.55,21.6,556.0,491.99,380.01
2018,10,4,14,0,513.0,197.0,2.6,21.5,521.0,438.78,338.24
2018,10,4,14,15,587.0,164.0,2.55,21.3,515.5,411.3,314.44
2018,10,4,14,30,661.0,131.0,2.5,21.1,510.0,370.61,278.42
2018,10,4,14,45,710.0,109.5,2.5,20.95,490.0,322.22,234.74
2018,10,4,15,0,759.0,88.0,2.5,20.8,470.0,270.53,186.9
2018,10,4,15,15,733.5,85.0,2.5,20.8,426.0,210.81,135.64
2018,10,4,15,30,708.0,82.0,2.5,20.8,382.0,149.68,87.29
2018,10,4,15,45,677.0,76.5,2.45,20.25,335.5,92.92,52.25
2018,10,4,16,0,646.0,71.0,2.4,19.7,289.0,54.07,41.79
2018,10,4,16,15,602.0,64.5,2.35,19.3,241.5,49.92,38.26
2018,10,4,16,30,558.0,58.0,2.3,18.9,194.0,45.67,34.5
2018,10,4,16,45,483.0,50.5,2.25,18.5,148.0,40.37,29.62
2018,10,4,17,0,408.0,43.0,2.2,18.1,102.0,35.06,24.5
2018,10,4,17,15,277.5,31.0,2.1,17.65,64.0,25.56,14.72
2018,10,4,17,30,147.0,19.0,2.0,17.2,26.0,14.85,0.0
2018,10,4,17,45,73.5,9.5,1.95,16.7,13.0,8.11,0.0
2018,10,4,18,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,5,5,45,9.0,1.5,1.1,12.25,1.0,0.0,0.0
2018,10,5,6,0,18.0,3.0,1.1,12.4,2.0,0.0,0.0
2018,10,5,6,15,127.5,14.5,1.2,13.05,22.0,85.06,0.0
2018,10,5,6,30,237.0,26.0,1.3,13.7,42.0,209.96,109.44
2018,10,5,6,45,380.0,34.5,1.45,14.3,86.5,338.34,269.65
2018,10,5,7,0,523.0,43.0,1.6,14.9,131.0,469.55,381.86
2018,10,5,7,15,591.0,49.0,1.55,15.35,180.5,551.85,448.28
2018,10,5,7,30,659.0,55.0,1.5,15.8,230.0,632.39,509.7
2018,10,5,7,45,702.5,59.0,1.45,16.2,280.0,699.13,557.65
2018,10,5,8,0,746.0,63.0,1.4,16.6,330.0,766.14,603.41
2018,10,5,8,15,775.5,66.0,1.3,17.05,377.5,818.88,636.38
2018,10,5,8,30,805.0,69.0,1.2,17.5,425.0,870.13,666.96
2018,10,5,8,45,825.5,71.5,1.15,17.95,469.0,910.15,689.6
2018,10,5,9,0,846.0,74.0,1.1,18.4,513.0,936.6,702.77
2018,10,5,9,15,859.5,75.5,1.1,18.95,551.0,962.5,716.15
2018,10,5,9,30,873.0,77.0,1.1,19.5,589.0,985.08,727.25
2018,10,5,9,45,768.0,118.5,1.1,20.05,587.5,945.14,698.11
2018,10,5,10,0,663.0,160.0,1.1,20.6,586.0,894.1,662.62
2018,10,5,10,15,744.0,138.0,1.15,21.15,634.0,945.61,695.18
2018,10,5,10,30,825.0,116.0,1.2,21.7,682.0,986.61,719.2
2018,10,5,10,45,867.5,102.0,1.2,22.25,711.5,988.74,717.66
2018,10,5,11,0,910.0,88.0,1.2,22.8,741.0,998.6,721.7
2018,10,5,11,15,911.0,89.5,1.25,23.1,751.5,981.44,710.25
2018,10,5,11,30,912.0,91.0,1.3,23.4,762.0,960.45,696.79
2018,10,5,11,45,911.0,91.5,1.3,23.75,764.0,932.81,678.25
2018,10,5,12,0,910.0,92.0,1.3,24.1,766.0,901.69,657.58
2018,10,5,12,15,807.5,135.5,1.35,24.15,730.5,835.24,615.14
2018,10,5,12,30,705.0,179.0,1.4,24.2,695.0,765.9,569.16
2018,10,5,12,45,691.5,180.0,1.45,24.25,679.0,721.48,539.14
2018,10,5,13,0,678.0,181.0,1.5,24.3,663.0,675.85,507.32
2018,10,5,13,15,773.5,137.0,1.6,24.3,671.5,657.13,495.63
2018,10,5,13,30,869.0,93.0,1.7,24.3,680.0,626.93,474.33
2018,10,5,13,45,866.5,89.5,1.85,24.3,654.0,573.17,433.96
2018,10,5,14,0,864.0,86.0,2.0,24.3,628.0,517.69,390.75
2018,10,5,14,15,852.0,83.5,2.05,24.05,593.0,457.42,342.25
2018,10,5,14,30,840.0,81.0,2.1,23.8,558.0,396.96,291.84
2018,10,5,14,45,822.0,78.5,2.2,23.6,517.5,332.34,236.88
2018,10,5,15,0,804.0,76.0,2.3,23.4,477.0,270.37,183.12
2018,10,5,15,15,780.0,73.5,2.3,23.4,432.5,208.71,130.58
2018,10,5,15,30,756.0,71.0,2.3,23.4,388.0,149.53,84.33
2018,10,5,15,45,718.0,67.5,2.35,22.75,339.0,91.49,49.85
2018,10,5,16,0,680.0,64.0,2.4,22.1,290.0,53.72,41.06
2018,10,5,16,15,633.0,58.5,2.35,21.55,241.5,45.7,34.23
2018,10,5,16,30,586.0,53.0,2.3,21.0,193.0,42.01,30.99
2018,10,5,16,45,503.5,46.5,2.25,20.45,146.0,37.3,26.68
2018,10,5,17,0,421.0,40.0,2.2,19.9,99.0,32.66,22.17
2018,10,5,17,15,287.0,29.0,2.2,19.25,61.5,23.94,12.82
2018,10,5,17,30,153.0,18.0,2.2,18.6,24.0,15.36,0.0
2018,10,5,17,45,76.5,9.0,2.2,18.0,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,5,45,9.0,1.5,1.4,13.8,1.0,0.0,0.0
2018,10,6,6,0,18.0,3.0,1.4,13.8,2.0,0.0,0.0
2018,10,6,6,15,100.0,13.5,1.5,14.35,19.0,68.6,0.0
2018,10,6,6,30,182.0,24.0,1.6,14.9,36.0,172.81,77.66
2018,10,6,6,45,355.5,31.5,1.75,15.45,81.5,318.68,252.81
2018,10,6,7,0,529.0,39.0,1.9,16.0,127.0,468.84,380.43
2018,10,6,7,15,584.0,46.0,1.95,16.6,174.0,536.64,436.21
2018,10,6,7,30,639.0,53.0,2.0,17.2,221.0,614.01,496.35
2018,10,6,7,45,673.5,59.0,2.0,17.8,268.5,674.79,540.7
2018,10,6,8,0,708.0,65.0,2.0,18.4,316.0,735.43,582.91
2018,10,6,8,15,763.5,63.5,2.05,18.95,369.0,804.59,629.95
2018,10,6,8,30,819.0,62.0,2.1,19.5,422.0,863.34,668.06
2018,10,6,8,45,841.0,64.5,2.2,20.05,467.0,904.74,693.83
2018,10,6,9,0,863.0,67.0,2.3,20.6,512.0,943.62,717.59
2018,10,6,9,15,876.0,70.0,2.35,21.0,551.5,971.31,733.47
2018,10,6,9,30,889.0,73.0,2.4,21.4,591.0,995.53,747.05
2018,10,6,9,45,897.0,76.0,2.45,21.75,624.0,1011.0,755.02
2018,10,6,10,0,905.0,79.0,2.5,22.1,657.0,1022.55,760.59
2018,10,6,10,15,914.0,80.0,2.55,22.35,684.0,1028.61,763.03
2018,10,6,10,30,923.0,81.0,2.6,22.6,711.0,1030.61,763.01
2018,10,6,10,45,929.0,82.5,2.65,22.85,731.0,1026.08,758.93
2018,10,6,11,0,935.0,84.0,2.7,23.1,751.0,1017.39,752.35
2018,10,6,11,15,938.5,84.5,2.75,23.25,762.5,1001.0,741.18
2018,10,6,11,30,942.0,85.0,2.8,23.4,774.0,980.6,727.53
2018,10,6,11,45,943.0,85.0,2.85,23.5,777.0,953.44,709.62
2018,10,6,12,0,944.0,85.0,2.9,23.6,780.0,922.57,689.26
2018,10,6,12,15,943.0,85.5,2.95,23.65,775.5,886.99,665.81
2018,10,6,12,30,942.0,86.0,3.0,23.7,771.0,848.09,639.97
2018,10,6,12,45,938.5,85.0,3.1,23.8,757.5,802.61,609.53
2018,10,6,13,0,935.0,84.0,3.2,23.9,744.0,754.44,576.84
2018,10,6,13,15,928.0,83.0,3.2,23.85,721.5,701.47,537.92
2018,10,6,13,30,921.0,82.0,3.2,23.8,699.0,646.6,496.3
2018,10,6,13,45,911.5,80.5,3.25,23.8,670.0,588.2,450.89
2018,10,6,14,0,902.0,79.0,3.3,23.8,641.0,528.69,403.14
2018,10,6,14,15,890.0,77.5,3.35,23.7,606.0,467.24,352.43
2018,10,6,14,30,878.0,76.0,3.4,23.6,571.0,405.5,299.82
2018,10,6,14,45,861.0,74.5,3.4,23.5,530.0,342.16,244.64
2018,10,6,15,0,844.0,73.0,3.4,23.4,489.0,279.67,189.57
2018,10,6,15,15,820.5,70.0,3.4,23.4,443.0,212.08,131.88
2018,10,6,15,30,797.0,67.0,3.4,23.4,397.0,150.01,83.27
2018,10,6,15,45,763.0,63.5,3.4,23.0,347.5,89.62,47.54
2018,10,6,16,0,729.0,60.0,3.4,22.6,298.0,51.04,38.67
2018,10,6,16,15,676.0,55.5,3.2,22.15,247.0,47.7,35.86
2018,10,6,16,30,623.0,51.0,3.0,21.7,196.0,44.39,32.92
2018,10,6,16,45,538.0,44.5,2.85,21.2,147.5,35.95,25.37
2018,10,6,17,0,453.0,38.0,2.7,20.7,99.0,31.19,20.75
2018,10,6,17,15,307.5,27.5,2.65,20.1,61.0,22.79,11.24
2018,10,6,17,30,162.0,17.0,2.6,19.5,23.0,14.51,0.0
2018,10,6,17,45,81.0,8.5,2.5,18.9,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,6,15,138.5,11.5,2.25,15.7,20.5,88.97,0.0
2018,10,7,6,30,277.0,23.0,2.4,16.2,41.0,229.92,85.51
2018,10,7,6,45,405.5,32.0,2.55,16.7,84.5,353.38,278.17
2018,10,7,7,0,534.0,41.0,2.7,17.2,128.0,475.67,385.38
2018,10,7,7,15,604.5,47.0,2.85,17.7,178.0,553.64,450.26
2018,10,7,7,30,675.0,53.0,3.0,18.2,228.0,643.21,520.67
2018,10,7,7,45,719.5,57.5,3.15,18.75,279.0,711.84,572.01
2018,10,7,8,0,764.0,62.0,3.3,19.3,330.0,780.81,621.53
2018,10,7,8,15,793.5,65.5,3.3,19.8,378.5,834.61,657.65
2018,10,7,8,30,823.0,69.0,3.3,20.3,427.0,886.85,691.56
2018,10,7,8,45,843.5,71.5,3.35,20.85,471.5,927.12,716.41
2018,10,7,9,0,864.0,74.0,3.4,21.4,516.0,953.71,731.44
2018,10,7,9,15,880.0,76.0,3.4,21.8,556.0,982.81,748.21
2018,10,7,9,30,896.0,78.0,3.4,22.2,596.0,1008.55,762.54
2018,10,7,9,45,907.5,79.5,3.4,22.65,630.0,1025.48,770.79
2018,10,7,10,0,919.0,81.0,3.4,23.1,664.0,1038.54,776.59
2018,10,7,10,15,926.5,82.5,3.35,23.45,690.5,1043.54,777.08
2018,10,7,10,30,934.0,84.0,3.3,23.8,717.0,1044.42,775.08
2018,10,7,10,45,937.0,84.5,3.3,24.15,734.5,1035.47,767.23
2018,10,7,11,0,940.0,85.0,3.3,24.5,752.0,1022.45,756.98
2018,10,7,11,15,938.5,87.5,3.3,24.7,761.5,1003.4,743.39
2018,10,7,11,30,937.0,90.0,3.3,24.9,771.0,980.47,727.41
2018,10,7,11,45,933.0,92.0,3.3,25.15,772.5,950.99,707.04
2018,10,7,12,0,929.0,94.0,3.3,25.4,774.0,918.07,684.45
2018,10,7,12,15,925.5,93.5,3.3,25.55,767.0,879.65,658.41
2018,10,7,12,30,922.0,93.0,3.3,25.7,760.0,838.21,630.24
2018,10,7,12,45,917.0,93.0,3.3,25.85,746.0,793.31,599.53
2018,10,7,13,0,912.0,93.0,3.3,26.0,732.0,745.89,566.66
2018,10,7,13,15,902.5,93.0,3.3,26.0,709.5,693.19,527.75
2018,10,7,13,30,893.0,93.0,3.3,26.0,687.0,638.87,486.67
2018,10,7,13,45,880.0,92.5,3.35,26.05,657.0,580.79,441.72
2018,10,7,14,0,867.0,92.0,3.4,26.1,627.0,522.0,394.84
2018,10,7,14,15,848.5,91.5,3.4,26.0,590.5,460.15,344.34
2018,10,7,14,30,830.0,91.0,3.4,25.9,554.0,398.22,292.3
2018,10,7,14,45,804.5,90.0,3.4,25.8,511.5,334.53,237.9
2018,10,7,15,0,779.0,89.0,3.4,25.7,469.0,272.94,184.75
2018,10,7,15,15,752.5,84.5,3.4,25.7,423.0,210.61,132.29
2018,10,7,15,30,726.0,80.0,3.4,25.7,377.0,151.2,86.55
2018,10,7,15,45,684.0,75.5,3.2,25.3,327.5,89.53,49.57
2018,10,7,16,0,642.0,71.0,3.0,24.9,278.0,54.44,41.2
2018,10,7,16,15,586.0,64.5,2.7,24.25,228.5,50.19,37.66
2018,10,7,16,30,530.0,58.0,2.4,23.6,179.0,45.9,33.91
2018,10,7,16,45,450.0,48.5,2.1,22.95,133.0,38.95,27.68
2018,10,7,17,0,370.0,39.0,1.8,22.3,87.0,31.88,21.08
2018,10,7,17,15,238.5,26.5,1.7,21.5,52.0,21.86,9.63
2018,10,7,17,30,107.0,14.0,1.6,20.7,17.0,11.95,0.0
2018,10,7,17,45,53.5,7.0,1.55,19.9,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.45,18.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,8,6,15,142.5,11.0,1.15,15.25,19.5,90.93,0.0
2018,10,8,6,30,285.0,22.0,1.2,16.1,39.0,232.71,62.21
2018,10,8,6,45,415.5,30.0,1.25,17.0,82.0,358.06,277.79
2018,10,8,7,0,546.0,38.0,1.3,17.9,125.0,473.3,377.69
2018,10,8,7,15,614.5,43.0,1.45,18.45,174.0,556.74,445.41
2018,10,8,7,30,683.0,48.0,1.6,19.0,223.0,643.42,512.05
2018,10,8,7,45,726.0,52.0,1.7,19.6,273.0,710.06,560.4
2018,10,8,8,0,769.0,56.0,1.8,20.2,323.0,777.03,606.92
2018,10,8,8,15,797.0,59.0,1.85,20.75,370.5,828.75,640.63
2018,10,8,8,30,825.0,62.0,1.9,21.3,418.0,868.73,665.32
2018,10,8,8,45,845.0,63.5,1.95,21.8,461.5,906.76,688.32
2018,10,8,9,0,865.0,65.0,2.0,22.3,505.0,942.21,709.17
2018,10,8,9,15,879.0,67.0,2.05,22.8,543.5,969.45,724.32
2018,10,8,9,30,893.0,69.0,2.1,23.3,582.0,993.28,737.21
2018,10,8,9,45,903.0,70.5,2.1,23.85,614.5,1008.77,743.95
2018,10,8,10,0,913.0,72.0,2.1,24.4,647.0,1020.42,748.35
2018,10,8,10,15,920.5,73.0,2.1,24.8,673.0,1024.91,748.75
2018,10,8,10,30,928.0,74.0,2.1,25.2,699.0,1025.34,746.78
2018,10,8,10,45,933.0,74.5,2.1,25.6,717.5,1018.55,740.41
2018,10,8,11,0,938.0,75.0,2.1,26.0,736.0,1007.67,731.69
2018,10,8,11,15,940.5,75.5,2.1,26.25,747.0,990.31,719.45
2018,10,8,11,30,943.0,76.0,2.1,26.5,758.0,968.99,704.86
2018,10,8,11,45,943.5,76.0,2.1,26.75,760.5,941.41,686.36
2018,10,8,12,0,944.0,76.0,2.1,27.0,763.0,910.17,665.58
2018,10,8,12,15,942.0,76.5,2.1,27.1,757.5,873.85,641.86
2018,10,8,12,30,940.0,77.0,2.1,27.2,752.0,834.31,615.93
2018,10,8,12,45,936.0,77.0,2.1,27.3,738.5,789.69,586.43
2018,10,8,13,0,932.0,77.0,2.1,27.4,725.0,742.4,554.88
2018,10,8,13,15,926.0,76.0,2.1,27.4,704.0,690.33,517.72
2018,10,8,13,30,920.0,75.0,2.1,27.4,683.0,636.28,477.77
2018,10,8,13,45,911.0,74.0,2.1,27.35,654.0,578.82,434.2
2018,10,8,14,0,902.0,73.0,2.1,27.3,625.0,520.19,388.28
2018,10,8,14,15,889.5,71.5,2.1,27.15,590.0,458.67,338.77
2018,10,8,14,30,877.0,70.0,2.1,27.0,555.0,396.94,287.38
2018,10,8,14,45,859.5,68.0,2.1,26.85,514.0,333.26,233.21
2018,10,8,15,0,842.0,66.0,2.1,26.7,473.0,270.55,179.16
2018,10,8,15,15,818.5,64.0,2.1,26.7,428.0,207.96,126.53
2018,10,8,15,30,795.0,62.0,2.1,26.7,383.0,143.26,76.97
2018,10,8,15,45,760.0,58.5,2.05,26.05,334.0,83.18,42.74
2018,10,8,16,0,725.0,55.0,2.0,25.4,285.0,47.13,34.86
2018,10,8,16,15,672.0,51.0,1.8,24.55,235.0,44.07,32.36
2018,10,8,16,30,619.0,47.0,1.6,23.7,185.0,41.07,29.74
2018,10,8,16,45,534.5,41.0,1.45,22.85,138.0,33.24,22.8
2018,10,8,17,0,450.0,35.0,1.3,22.0,91.0,28.82,18.45
2018,10,8,17,15,297.0,24.5,1.3,21.2,54.5,20.33,7.49
2018,10,8,17,30,144.0,14.0,1.3,20.4,18.0,11.95,0.0
2018,10,8,17,45,72.0,7.0,1.3,19.6,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
