Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,18,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,6,15,35.5,5.5,1.15,14.05,6.5,0.0,0.0
2018,10,19,6,30,71.0,11.0,1.1,14.5,13.0,53.63,0.0
2018,10,19,6,45,150.5,25.5,1.05,15.0,40.5,168.87,101.71
2018,10,19,7,0,230.0,40.0,1.0,15.5,68.0,255.72,203.86
2018,10,19,7,15,355.5,50.5,1.0,16.2,117.0,375.87,305.74
2018,10,19,7,30,481.0,61.0,1.0,16.9,166.0,503.97,407.09
2018,10,19,7,45,583.5,63.0,1.0,17.65,221.0,610.07,486.18
2018,10,19,8,0,686.0,65.0,1.0,18.4,276.0,720.17,563.88
2018,10,19,8,15,721.5,69.0,1.0,19.2,322.5,770.45,595.75
2018,10,19,8,30,757.0,73.0,1.0,20.0,369.0,826.16,630.57
2018,10,19,8,45,782.0,76.5,0.95,20.8,412.5,869.67,655.01
2018,10,19,9,0,807.0,80.0,0.9,21.6,456.0,910.75,677.07
2018,10,19,9,15,826.0,82.5,0.95,22.45,494.5,941.88,693.78
2018,10,19,9,30,845.0,85.0,1.0,23.3,533.0,969.78,708.32
2018,10,19,9,45,859.5,86.0,1.05,24.2,565.5,987.78,716.36
2018,10,19,10,0,874.0,87.0,1.1,25.1,598.0,990.6,714.99
2018,10,19,10,15,882.5,88.0,1.05,25.65,623.0,995.14,714.19
2018,10,19,10,30,891.0,89.0,1.0,26.2,648.0,995.8,711.07
2018,10,19,10,45,896.5,90.5,1.0,26.8,666.0,990.18,705.1
2018,10,19,11,0,902.0,92.0,1.0,27.4,684.0,980.61,696.95
2018,10,19,11,15,905.5,92.0,1.0,27.75,694.0,963.48,685.02
2018,10,19,11,30,909.0,92.0,1.0,28.1,704.0,942.56,670.96
2018,10,19,11,45,909.5,92.5,0.95,28.5,706.0,915.81,652.43
2018,10,19,12,0,910.0,93.0,0.9,28.9,708.0,885.56,631.88
2018,10,19,12,15,906.0,93.5,0.85,29.05,701.5,848.26,607.58
2018,10,19,12,30,902.0,94.0,0.8,29.2,695.0,808.06,581.46
2018,10,19,12,45,895.5,94.0,0.75,29.35,680.5,762.81,551.97
2018,10,19,13,0,889.0,94.0,0.7,29.5,666.0,715.28,519.77
2018,10,19,13,15,881.5,93.0,0.7,29.45,644.0,664.07,484.47
2018,10,19,13,30,874.0,92.0,0.7,29.4,622.0,611.19,446.93
2018,10,19,13,45,863.0,90.0,0.75,29.4,593.0,555.83,406.71
2018,10,19,14,0,852.0,88.0,0.8,29.4,564.0,496.98,362.46
2018,10,19,14,15,836.5,85.5,0.8,29.15,528.5,435.33,314.51
2018,10,19,14,30,821.0,83.0,0.8,28.9,493.0,374.03,265.09
2018,10,19,14,45,799.5,80.0,0.85,28.7,452.0,311.16,213.35
2018,10,19,15,0,778.0,77.0,0.9,28.5,411.0,249.99,162.32
2018,10,19,15,15,747.5,73.5,0.9,28.5,366.0,188.85,112.9
2018,10,19,15,30,717.0,70.0,0.9,28.5,321.0,131.14,71.23
2018,10,19,15,45,673.5,65.0,0.95,27.4,273.0,71.23,39.51
2018,10,19,16,0,630.0,60.0,1.0,26.3,225.0,47.33,34.84
2018,10,19,16,15,562.5,53.0,1.05,25.0,177.5,42.33,30.61
2018,10,19,16,30,495.0,46.0,1.1,23.7,130.0,37.33,26.13
2018,10,19,16,45,384.5,36.5,1.1,22.4,88.5,29.99,19.3
2018,10,19,17,0,274.0,27.0,1.1,21.1,47.0,22.63,8.31
2018,10,19,17,15,146.0,15.0,1.15,20.5,24.5,12.8,0.0
2018,10,19,17,30,18.0,3.0,1.2,19.9,2.0,0.0,0.0
2018,10,19,17,45,9.0,1.5,1.2,19.25,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,20,6,15,61.0,7.0,1.15,14.1,8.5,0.0,0.0
2018,10,20,6,30,122.0,14.0,1.1,14.6,17.0,87.97,0.0
2018,10,20,6,45,181.5,20.5,1.05,15.1,36.5,183.9,102.38
2018,10,20,7,0,241.0,27.0,1.0,15.6,56.0,248.66,197.9
2018,10,20,7,15,316.0,40.5,1.05,16.35,97.0,333.48,272.03
2018,10,20,7,30,391.0,54.0,1.1,17.1,138.0,423.21,345.29
2018,10,20,7,45,543.0,58.0,1.15,17.9,206.0,569.1,457.2
2018,10,20,8,0,695.0,62.0,1.2,18.7,274.0,717.29,563.85
2018,10,20,8,15,731.5,66.0,1.15,19.5,320.5,775.15,600.37
2018,10,20,8,30,768.0,70.0,1.1,20.3,367.0,831.89,635.26
2018,10,20,8,45,793.5,73.0,1.0,21.1,410.5,875.33,658.93
2018,10,20,9,0,819.0,76.0,0.9,21.9,454.0,916.34,680.06
2018,10,20,9,15,837.0,78.5,0.9,22.8,492.5,946.57,695.06
2018,10,20,9,30,855.0,81.0,0.9,23.7,531.0,973.53,707.84
2018,10,20,9,45,868.5,82.0,0.85,24.65,563.0,979.19,705.97
2018,10,20,10,0,882.0,83.0,0.8,25.6,595.0,992.49,709.23
2018,10,20,10,15,891.0,84.5,0.75,26.2,620.5,998.13,708.66
2018,10,20,10,30,900.0,86.0,0.7,26.8,646.0,999.85,705.9
2018,10,20,10,45,906.0,86.5,0.65,27.4,664.0,993.42,698.39
2018,10,20,11,0,912.0,87.0,0.6,28.0,682.0,983.04,688.8
2018,10,20,11,15,915.5,87.5,0.65,28.15,692.0,966.35,678.99
2018,10,20,11,30,919.0,88.0,0.7,28.3,702.0,945.81,666.96
2018,10,20,11,45,919.5,88.0,0.8,28.5,704.0,918.28,651.46
2018,10,20,12,0,920.0,88.0,0.9,28.7,706.0,887.24,633.6
2018,10,20,12,15,918.0,88.0,1.0,28.7,700.0,850.77,612.52
2018,10,20,12,30,916.0,88.0,1.1,28.7,694.0,811.24,589.08
2018,10,20,12,45,911.0,87.5,1.15,28.7,679.5,766.09,560.9
2018,10,20,13,0,906.0,87.0,1.2,28.7,665.0,718.52,529.77
2018,10,20,13,15,899.0,85.5,1.25,28.55,643.0,666.46,493.73
2018,10,20,13,30,892.0,84.0,1.3,28.4,621.0,612.65,455.18
2018,10,20,13,45,882.0,82.0,1.35,28.3,592.0,555.26,412.53
2018,10,20,14,0,872.0,80.0,1.4,28.2,563.0,496.94,367.55
2018,10,20,14,15,857.0,78.5,1.4,27.9,528.0,436.36,319.26
2018,10,20,14,30,842.0,77.0,1.4,27.6,493.0,374.92,268.66
2018,10,20,14,45,821.5,74.0,1.4,27.35,452.0,311.24,215.11
2018,10,20,15,0,801.0,71.0,1.4,27.1,411.0,249.09,162.34
2018,10,20,15,15,771.5,67.5,1.4,27.1,365.5,186.83,111.31
2018,10,20,15,30,742.0,64.0,1.4,27.1,320.0,127.83,68.3
2018,10,20,15,45,699.5,59.5,1.35,26.15,272.5,71.06,39.52
2018,10,20,16,0,657.0,55.0,1.3,25.2,225.0,47.58,35.22
2018,10,20,16,15,590.5,49.0,1.25,23.95,177.5,39.37,28.19
2018,10,20,16,30,524.0,43.0,1.2,22.7,130.0,35.05,24.26
2018,10,20,16,45,409.5,34.5,1.1,21.45,88.0,28.44,17.97
2018,10,20,17,0,295.0,26.0,1.0,20.2,46.0,21.89,6.22
2018,10,20,17,15,157.5,14.5,1.0,19.45,24.0,12.38,0.0
2018,10,20,17,30,20.0,3.0,1.0,18.7,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.0,18.0,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,21,6,15,9.5,3.0,0.9,12.1,3.0,0.0,0.0
2018,10,21,6,30,19.0,6.0,0.9,12.3,6.0,16.96,0.0
2018,10,21,6,45,9.5,14.5,0.85,12.55,14.5,18.63,4.33
2018,10,21,7,0,0.0,23.0,0.8,12.8,23.0,18.97,9.97
2018,10,21,7,15,0.0,37.0,0.85,13.3,37.0,30.6,20.3
2018,10,21,7,30,0.0,51.0,0.9,13.8,51.0,43.58,31.64
2018,10,21,7,45,3.5,72.5,0.9,14.25,73.5,68.3,52.97
2018,10,21,8,0,7.0,94.0,0.9,14.7,96.0,93.04,73.98
2018,10,21,8,15,41.0,122.0,0.95,15.4,137.5,167.1,136.65
2018,10,21,8,30,75.0,150.0,1.0,16.1,179.0,231.61,189.5
2018,10,21,8,45,162.5,164.5,1.0,16.85,236.0,348.53,283.65
2018,10,21,9,0,250.0,179.0,1.0,17.6,293.0,470.8,376.92
2018,10,21,9,15,490.0,144.5,0.95,18.2,392.0,684.76,535.25
2018,10,21,9,30,730.0,110.0,0.9,18.8,491.0,892.32,672.02
2018,10,21,9,45,803.0,97.5,0.9,19.45,540.5,944.24,700.03
2018,10,21,10,0,876.0,85.0,0.9,20.1,590.0,988.01,724.39
2018,10,21,10,15,885.0,86.0,0.9,20.7,615.0,992.96,724.07
2018,10,21,10,30,894.0,87.0,0.9,21.3,640.0,994.02,722.02
2018,10,21,10,45,899.5,88.5,0.85,21.85,658.0,988.33,715.06
2018,10,21,11,0,905.0,90.0,0.8,22.4,676.0,978.68,705.89
2018,10,21,11,15,908.0,90.5,0.85,22.85,686.0,961.59,694.6
2018,10,21,11,30,911.0,91.0,0.9,23.3,696.0,940.7,681.09
2018,10,21,11,45,911.0,91.0,0.95,23.75,697.5,912.89,663.23
2018,10,21,12,0,911.0,91.0,1.0,24.2,699.0,881.63,643.18
2018,10,21,12,15,905.5,92.0,1.1,24.55,691.5,843.67,619.66
2018,10,21,12,30,900.0,93.0,1.2,24.9,684.0,802.92,593.98
2018,10,21,12,45,892.0,93.5,1.25,25.25,669.0,757.23,564.0
2018,10,21,13,0,884.0,94.0,1.3,25.6,654.0,709.4,530.96
2018,10,21,13,15,876.5,92.5,1.4,25.6,632.0,658.0,494.81
2018,10,21,13,30,869.0,91.0,1.5,25.6,610.0,607.7,458.02
2018,10,21,13,45,858.0,89.0,1.65,25.55,581.0,549.97,414.83
2018,10,21,14,0,847.0,87.0,1.8,25.5,552.0,491.52,369.28
2018,10,21,14,15,831.0,85.0,1.85,25.2,517.0,430.55,320.05
2018,10,21,14,30,815.0,83.0,1.9,24.9,482.0,369.99,269.43
2018,10,21,14,45,793.5,79.5,1.95,24.65,441.0,307.18,215.85
2018,10,21,15,0,772.0,76.0,2.0,24.4,400.0,246.08,163.29
2018,10,21,15,15,740.0,72.5,2.0,24.4,355.0,185.25,112.89
2018,10,21,15,30,708.0,69.0,2.0,24.4,310.0,128.06,70.85
2018,10,21,15,45,663.5,64.0,2.05,23.25,263.0,68.92,39.3
2018,10,21,16,0,619.0,59.0,2.1,22.1,216.0,46.67,34.9
2018,10,21,16,15,549.0,52.0,1.95,21.1,169.0,41.66,30.5
2018,10,21,16,30,479.0,45.0,1.8,20.1,122.0,36.65,25.86
2018,10,21,16,45,360.5,35.5,1.65,19.15,82.0,29.29,18.71
2018,10,21,17,0,242.0,26.0,1.5,18.2,42.0,21.95,4.02
2018,10,21,17,15,127.0,14.0,1.45,17.5,22.0,11.95,0.0
2018,10,21,17,30,12.0,2.0,1.4,16.8,2.0,0.0,0.0
2018,10,21,17,45,6.0,1.0,1.35,16.15,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,22,6,15,8.5,2.0,1.15,11.85,2.0,0.0,0.0
2018,10,22,6,30,17.0,4.0,1.3,12.3,4.0,14.0,0.0
2018,10,22,6,45,8.5,8.0,1.4,12.75,8.0,14.67,1.06
2018,10,22,7,0,0.0,12.0,1.5,13.2,12.0,9.86,2.4
2018,10,22,7,15,0.0,19.5,1.5,13.55,19.5,16.05,7.94
2018,10,22,7,30,0.0,27.0,1.5,13.9,27.0,22.25,13.41
2018,10,22,7,45,0.0,36.0,1.55,14.25,36.0,29.72,19.91
2018,10,22,8,0,0.0,45.0,1.6,14.6,45.0,37.19,26.33
2018,10,22,8,15,0.5,76.5,1.55,15.05,76.5,65.53,50.4
2018,10,22,8,30,1.0,108.0,1.5,15.5,108.0,97.54,77.13
2018,10,22,8,45,10.5,135.5,1.5,15.95,140.0,134.2,107.64
2018,10,22,9,0,20.0,163.0,1.5,16.4,172.0,171.24,137.84
2018,10,22,9,15,86.0,187.0,1.5,16.9,231.0,278.46,225.88
2018,10,22,9,30,152.0,211.0,1.5,17.4,290.0,390.65,313.91
2018,10,22,9,45,240.0,209.5,1.5,17.9,343.0,494.17,392.92
2018,10,22,10,0,328.0,208.0,1.5,18.4,396.0,575.76,453.33
2018,10,22,10,15,545.0,168.0,1.5,18.8,496.0,761.3,588.21
2018,10,22,10,30,762.0,128.0,1.5,19.2,596.0,930.39,699.83
2018,10,22,10,45,836.0,107.5,1.55,19.6,634.0,959.53,715.84
2018,10,22,11,0,910.0,87.0,1.6,20.0,672.0,978.64,726.99
2018,10,22,11,15,913.5,87.0,1.65,20.35,682.0,961.35,714.67
2018,10,22,11,30,917.0,87.0,1.7,20.7,692.0,940.26,700.38
2018,10,22,11,45,917.5,87.5,1.7,21.0,694.0,913.35,681.85
2018,10,22,12,0,918.0,88.0,1.7,21.3,696.0,882.93,661.08
2018,10,22,12,15,916.5,87.5,1.8,21.4,690.0,846.4,637.77
2018,10,22,12,30,915.0,87.0,1.9,21.5,684.0,806.81,612.1
2018,10,22,12,45,910.5,86.0,1.95,21.65,669.5,761.6,581.66
2018,10,22,13,0,906.0,85.0,2.0,21.8,655.0,713.95,548.15
2018,10,22,13,15,898.5,84.0,2.1,21.7,633.0,662.18,510.38
2018,10,22,13,30,891.0,83.0,2.2,21.6,611.0,608.7,470.04
2018,10,22,13,45,880.0,81.5,2.25,21.5,582.0,551.41,425.2
2018,10,22,14,0,869.0,80.0,2.3,21.4,553.0,493.32,378.14
2018,10,22,14,15,852.5,78.5,2.35,21.1,517.5,432.24,327.45
2018,10,22,14,30,836.0,77.0,2.4,20.8,482.0,370.89,274.86
2018,10,22,14,45,813.0,74.5,2.45,20.5,440.5,307.44,219.53
2018,10,22,15,0,790.0,72.0,2.5,20.2,399.0,245.83,165.41
2018,10,22,15,15,759.0,68.5,2.5,20.2,354.0,184.17,113.26
2018,10,22,15,30,728.0,65.0,2.5,20.2,309.0,125.98,69.74
2018,10,22,15,45,682.0,60.5,2.5,19.15,261.5,70.18,41.07
2018,10,22,16,0,636.0,56.0,2.5,18.1,214.0,44.52,33.61
2018,10,22,16,15,564.0,49.5,2.45,17.4,167.0,39.8,29.34
2018,10,22,16,30,492.0,43.0,2.4,16.7,120.0,35.11,24.86
2018,10,22,16,45,365.5,33.0,2.3,16.0,79.0,27.21,17.06
2018,10,22,17,0,239.0,23.0,2.2,15.3,38.0,19.28,0.17
2018,10,22,17,15,119.5,11.5,2.1,14.85,19.0,9.82,0.0
2018,10,22,17,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.1,11.6,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.1,12.0,2.0,1.71,0.0
2018,10,23,6,45,0.0,5.0,1.15,12.45,5.0,4.1,0.0
2018,10,23,7,0,0.0,8.0,1.2,12.9,8.0,6.56,0.0
2018,10,23,7,15,0.0,12.0,1.2,13.3,12.0,9.86,2.7
2018,10,23,7,30,0.0,16.0,1.2,13.7,16.0,13.16,5.64
2018,10,23,7,45,0.0,28.0,1.2,14.1,28.0,23.08,14.23
2018,10,23,8,0,0.0,40.0,1.2,14.5,40.0,33.04,22.79
2018,10,23,8,15,16.5,69.0,1.25,14.9,75.0,79.2,62.79
2018,10,23,8,30,33.0,98.0,1.3,15.3,110.0,126.45,102.84
2018,10,23,8,45,206.0,127.5,1.35,15.75,219.0,360.98,298.23
2018,10,23,9,0,379.0,157.0,1.4,16.2,328.0,588.96,473.31
2018,10,23,9,15,466.5,155.0,1.45,16.55,383.0,674.29,534.27
2018,10,23,9,30,554.0,153.0,1.5,16.9,438.0,759.41,593.46
2018,10,23,9,45,517.0,175.0,1.55,17.3,453.5,749.44,583.64
2018,10,23,10,0,480.0,197.0,1.6,17.7,469.0,735.92,571.38
2018,10,23,10,15,468.0,210.5,1.7,17.85,485.5,734.4,569.42
2018,10,23,10,30,456.0,224.0,1.8,18.0,502.0,730.37,565.63
2018,10,23,10,45,508.0,212.0,1.85,18.2,530.0,757.72,585.49
2018,10,23,11,0,560.0,200.0,1.9,18.4,558.0,781.27,602.24
2018,10,23,11,15,596.5,190.5,2.0,18.4,577.0,796.92,613.79
2018,10,23,11,30,633.0,181.0,2.1,18.4,596.0,801.4,617.68
2018,10,23,11,45,736.0,147.5,2.15,18.4,631.0,833.73,640.5
2018,10,23,12,0,839.0,114.0,2.2,18.4,666.0,852.04,653.34
2018,10,23,12,15,805.5,122.0,2.25,18.3,648.0,800.21,617.78
2018,10,23,12,30,772.0,130.0,2.3,18.2,630.0,747.52,581.75
2018,10,23,12,45,704.0,148.5,2.3,18.15,597.0,683.64,534.41
2018,10,23,13,0,636.0,167.0,2.3,18.1,564.0,618.47,485.24
2018,10,23,13,15,604.0,171.0,2.3,18.15,537.5,565.79,444.87
2018,10,23,13,30,572.0,175.0,2.3,18.2,511.0,509.47,401.0
2018,10,23,13,45,537.5,174.0,2.25,18.3,477.5,454.55,357.12
2018,10,23,14,0,503.0,173.0,2.2,18.4,444.0,402.11,314.38
2018,10,23,14,15,601.0,137.5,2.05,18.5,440.5,380.95,293.68
2018,10,23,14,30,699.0,102.0,1.9,18.6,437.0,343.05,257.55
2018,10,23,14,45,642.0,103.0,1.8,18.65,390.5,280.3,203.9
2018,10,23,15,0,585.0,104.0,1.7,18.7,344.0,223.69,155.84
2018,10,23,15,15,644.0,85.0,1.7,18.7,321.5,175.7,111.81
2018,10,23,15,30,703.0,66.0,1.7,18.7,299.0,123.81,69.42
2018,10,23,15,45,675.5,59.5,1.6,18.45,255.0,68.62,40.3
2018,10,23,16,0,648.0,53.0,1.5,18.2,211.0,46.07,34.95
2018,10,23,16,15,582.0,46.5,1.4,17.35,164.5,37.55,27.36
2018,10,23,16,30,516.0,40.0,1.3,16.5,118.0,32.77,22.82
2018,10,23,16,45,387.0,31.0,1.2,15.6,77.5,25.62,15.58
2018,10,23,17,0,258.0,22.0,1.1,14.7,37.0,18.51,0.0
2018,10,23,17,15,129.0,11.0,1.15,14.25,18.5,9.39,0.0
2018,10,23,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,24,6,15,36.5,4.5,0.65,12.45,5.0,0.0,0.0
2018,10,24,6,30,73.0,9.0,0.6,12.7,10.0,53.12,0.0
2018,10,24,6,45,202.0,21.0,0.6,12.95,39.0,191.37,37.01
2018,10,24,7,0,331.0,33.0,0.6,13.2,68.0,322.19,251.11
2018,10,24,7,15,350.0,47.5,0.65,13.75,102.0,367.35,297.79
2018,10,24,7,30,369.0,62.0,0.7,14.3,136.0,410.43,335.69
2018,10,24,7,45,506.0,61.5,0.75,14.85,191.5,541.98,438.47
2018,10,24,8,0,643.0,61.0,0.8,15.4,247.0,675.28,536.19
2018,10,24,8,15,709.5,60.5,0.85,16.0,298.0,745.82,584.37
2018,10,24,8,30,776.0,60.0,0.9,16.6,349.0,823.02,635.92
2018,10,24,8,45,799.5,63.0,0.9,17.25,391.0,864.32,660.21
2018,10,24,9,0,823.0,66.0,0.9,17.9,433.0,903.19,682.6
2018,10,24,9,15,839.5,68.0,0.95,18.5,470.0,920.26,691.15
2018,10,24,9,30,856.0,70.0,1.0,19.1,507.0,944.8,704.86
2018,10,24,9,45,866.5,72.5,1.0,19.75,538.0,960.68,711.68
2018,10,24,10,0,877.0,75.0,1.0,20.4,569.0,972.89,716.27
2018,10,24,10,15,885.0,76.0,1.1,20.8,593.0,976.9,718.29
2018,10,24,10,30,893.0,77.0,1.2,21.2,617.0,977.06,718.03
2018,10,24,10,45,897.5,77.5,1.3,21.6,633.5,969.29,712.79
2018,10,24,11,0,902.0,78.0,1.4,22.0,650.0,957.68,705.21
2018,10,24,11,15,904.0,78.5,1.5,22.25,659.0,939.89,694.1
2018,10,24,11,30,906.0,79.0,1.6,22.5,668.0,918.41,680.59
2018,10,24,11,45,905.5,79.5,1.75,22.7,669.5,891.1,663.89
2018,10,24,12,0,905.0,80.0,1.9,22.9,671.0,860.39,644.71
2018,10,24,12,15,902.5,79.0,1.95,23.0,664.0,823.14,620.15
2018,10,24,12,30,900.0,78.0,2.0,23.1,657.0,782.97,593.43
2018,10,24,12,45,895.0,77.5,2.1,23.15,642.5,738.79,564.12
2018,10,24,13,0,890.0,77.0,2.2,23.2,628.0,692.26,531.77
2018,10,24,13,15,881.5,76.0,2.25,23.25,606.0,640.87,493.43
2018,10,24,13,30,873.0,75.0,2.3,23.3,584.0,587.93,452.83
2018,10,24,13,45,860.5,74.0,2.3,23.3,555.5,531.59,408.3
2018,10,24,14,0,848.0,73.0,2.3,23.3,527.0,474.64,361.89
2018,10,24,14,15,832.0,71.5,2.25,23.2,492.5,415.43,312.32
2018,10,24,14,30,816.0,70.0,2.2,23.1,458.0,355.53,260.82
2018,10,24,14,45,753.0,76.0,2.15,22.95,410.0,289.93,205.22
2018,10,24,15,0,690.0,82.0,2.1,22.8,362.0,227.96,153.07
2018,10,24,15,15,596.5,86.0,2.1,22.8,308.0,168.41,106.34
2018,10,24,15,30,503.0,90.0,2.1,22.8,254.0,120.2,73.41
2018,10,24,15,45,494.0,76.0,1.95,22.25,216.0,71.8,45.64
2018,10,24,16,0,485.0,62.0,1.8,21.7,178.0,48.49,36.48
2018,10,24,16,15,481.5,50.0,1.65,20.9,143.5,39.95,28.95
2018,10,24,16,30,478.0,38.0,1.5,20.1,109.0,31.0,20.87
2018,10,24,16,45,351.5,29.5,1.35,19.35,71.0,24.29,13.96
2018,10,24,17,0,225.0,21.0,1.2,18.6,33.0,17.66,0.0
2018,10,24,17,15,112.5,10.5,1.25,18.2,16.5,8.96,0.0
2018,10,24,17,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,6,15,35.5,4.0,1.05,12.4,4.5,0.0,0.0
2018,10,25,6,30,71.0,8.0,1.0,12.8,9.0,51.0,0.0
2018,10,25,6,45,123.0,13.5,0.9,13.15,23.0,126.86,1.43
2018,10,25,7,0,175.0,19.0,0.8,13.5,37.0,188.29,146.13
2018,10,25,7,15,226.5,29.0,0.8,14.05,65.5,248.02,203.24
2018,10,25,7,30,278.0,39.0,0.8,14.6,94.0,311.12,257.67
2018,10,25,7,45,151.0,48.5,0.75,15.15,79.5,196.21,163.29
2018,10,25,8,0,24.0,58.0,0.7,15.7,65.0,74.58,58.66
2018,10,25,8,15,12.0,79.5,0.7,16.35,83.0,79.43,62.3
2018,10,25,8,30,0.0,101.0,0.7,17.0,101.0,89.73,70.06
2018,10,25,8,45,15.5,133.0,0.75,17.7,140.0,137.11,109.41
2018,10,25,9,0,31.0,165.0,0.8,18.4,179.0,202.74,162.22
2018,10,25,9,15,162.5,180.5,0.85,19.05,262.0,366.1,293.46
2018,10,25,9,30,294.0,196.0,0.9,19.7,345.0,533.6,419.13
2018,10,25,9,45,586.0,136.0,0.95,20.4,456.0,780.04,594.63
2018,10,25,10,0,878.0,76.0,1.0,21.1,567.0,974.03,717.93
2018,10,25,10,15,886.5,77.0,1.05,21.75,591.5,978.46,715.97
2018,10,25,10,30,895.0,78.0,1.1,22.4,616.0,979.03,714.43
2018,10,25,10,45,900.5,78.5,1.15,23.1,633.0,972.16,708.2
2018,10,25,11,0,906.0,79.0,1.2,23.8,650.0,961.4,699.73
2018,10,25,11,15,909.0,79.5,1.2,24.2,659.5,944.43,687.47
2018,10,25,11,30,912.0,80.0,1.2,24.6,669.0,923.69,673.02
2018,10,25,11,45,913.0,80.0,1.2,25.0,671.0,896.93,654.83
2018,10,25,12,0,914.0,80.0,1.2,25.4,673.0,866.67,634.5
2018,10,25,12,15,911.0,80.5,1.25,25.6,667.0,830.38,611.39
2018,10,25,12,30,908.0,81.0,1.3,25.8,661.0,791.14,586.15
2018,10,25,12,45,901.5,81.5,1.35,26.0,646.5,746.58,557.06
2018,10,25,13,0,895.0,82.0,1.4,26.2,632.0,699.74,524.94
2018,10,25,13,15,887.0,80.5,1.45,26.25,610.0,647.85,487.65
2018,10,25,13,30,879.0,79.0,1.5,26.3,588.0,594.36,448.02
2018,10,25,13,45,868.0,78.0,1.55,26.3,559.5,538.45,405.32
2018,10,25,14,0,857.0,77.0,1.6,26.3,531.0,481.74,360.44
2018,10,25,14,15,841.0,75.0,1.65,26.15,496.0,421.36,311.46
2018,10,25,14,30,825.0,73.0,1.7,26.0,461.0,360.69,260.62
2018,10,25,14,45,803.0,70.0,1.7,25.9,420.5,298.05,207.08
2018,10,25,15,0,781.0,67.0,1.7,25.8,380.0,237.16,154.76
2018,10,25,15,15,749.0,64.0,1.7,25.8,336.0,176.69,105.04
2018,10,25,15,30,717.0,61.0,1.7,25.8,292.0,119.78,63.86
2018,10,25,15,45,671.0,56.5,1.65,24.85,245.5,65.01,36.92
2018,10,25,16,0,625.0,52.0,1.6,23.9,199.0,41.54,30.17
2018,10,25,16,15,551.0,45.5,1.45,22.7,153.0,36.73,25.93
2018,10,25,16,30,477.0,39.0,1.3,21.5,107.0,31.94,21.47
2018,10,25,16,45,344.0,29.5,1.2,20.3,68.5,24.38,13.67
2018,10,25,17,0,211.0,20.0,1.1,19.1,30.0,16.82,0.0
2018,10,25,17,15,105.5,10.0,1.15,18.5,15.0,8.54,0.0
2018,10,25,17,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,6,15,39.5,4.0,0.95,13.95,4.5,0.0,0.0
2018,10,26,6,30,79.0,8.0,0.9,14.2,9.0,55.96,0.0
2018,10,26,6,45,232.0,19.5,0.9,14.5,39.0,206.38,0.0
2018,10,26,7,0,385.0,31.0,0.9,14.8,69.0,358.41,272.82
2018,10,26,7,15,489.0,36.5,0.9,15.4,113.0,459.1,366.25
2018,10,26,7,30,593.0,42.0,0.9,16.0,157.0,560.06,446.94
2018,10,26,7,45,647.5,47.0,0.9,16.6,203.5,632.98,502.25
2018,10,26,8,0,702.0,52.0,0.9,17.2,250.0,707.07,555.33
2018,10,26,8,15,691.0,62.5,0.8,18.05,285.5,730.51,568.11
2018,10,26,8,30,680.0,73.0,0.7,18.9,321.0,756.49,582.0
2018,10,26,8,45,752.0,68.0,0.65,19.7,372.5,824.82,624.55
2018,10,26,9,0,824.0,63.0,0.6,20.5,424.0,887.51,660.92
2018,10,26,9,15,832.0,67.5,0.55,21.4,459.0,910.33,670.0
2018,10,26,9,30,840.0,72.0,0.5,22.3,494.0,929.72,677.23
2018,10,26,9,45,774.5,97.5,0.45,23.2,505.0,911.1,660.36
2018,10,26,10,0,709.0,123.0,0.4,24.1,516.0,882.81,638.19
2018,10,26,10,15,624.5,156.5,0.45,24.8,514.0,833.57,605.38
2018,10,26,10,30,540.0,190.0,0.5,25.5,512.0,772.27,564.27
2018,10,26,10,45,520.5,203.5,0.55,26.2,521.0,758.56,553.97
2018,10,26,11,0,501.0,217.0,0.6,26.9,530.0,742.52,541.56
2018,10,26,11,15,564.5,197.0,0.65,27.3,555.0,764.55,557.01
2018,10,26,11,30,628.0,177.0,0.7,27.7,580.0,790.21,573.86
2018,10,26,11,45,658.5,167.0,0.8,28.05,590.5,784.22,570.22
2018,10,26,12,0,689.0,157.0,0.9,28.4,601.0,773.71,564.04
2018,10,26,12,15,777.0,125.0,0.95,28.5,621.0,777.18,567.02
2018,10,26,12,30,865.0,93.0,1.0,28.6,641.0,770.05,562.99
2018,10,26,12,45,839.0,99.0,1.1,28.65,621.0,724.53,534.23
2018,10,26,13,0,813.0,105.0,1.2,28.7,601.0,671.86,498.25
2018,10,26,13,15,830.0,95.5,1.25,28.6,586.5,630.11,469.11
2018,10,26,13,30,847.0,86.0,1.3,28.5,572.0,584.6,436.03
2018,10,26,13,45,788.5,95.5,1.35,28.35,530.5,515.08,384.37
2018,10,26,14,0,730.0,105.0,1.4,28.2,489.0,448.82,333.79
2018,10,26,14,15,668.5,111.5,1.4,27.95,445.0,383.41,282.61
2018,10,26,14,30,607.0,118.0,1.4,27.7,401.0,323.55,234.71
2018,10,26,14,45,624.5,102.5,1.4,27.5,371.5,273.31,191.62
2018,10,26,15,0,642.0,87.0,1.4,27.3,342.0,220.54,145.86
2018,10,26,15,15,620.0,80.0,1.4,27.3,302.5,166.31,101.57
2018,10,26,15,30,598.0,73.0,1.4,27.3,263.0,114.63,63.99
2018,10,26,15,45,520.5,68.5,1.2,26.3,215.0,66.04,40.12
2018,10,26,16,0,443.0,64.0,1.0,25.3,167.0,50.15,37.28
2018,10,26,16,15,369.5,54.5,1.0,24.2,126.5,43.41,31.39
2018,10,26,16,30,296.0,45.0,1.0,23.1,86.0,34.59,23.46
2018,10,26,16,45,207.5,31.5,1.05,22.05,54.5,24.39,13.18
2018,10,26,17,0,119.0,18.0,1.1,21.0,23.0,14.04,0.0
2018,10,26,17,15,59.5,9.0,1.1,20.6,11.5,7.68,0.0
2018,10,26,17,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,27,6,15,15.0,3.0,0.6,14.95,3.0,0.0,0.0
2018,10,27,6,30,30.0,6.0,0.6,15.2,6.0,23.77,0.0
2018,10,27,6,45,155.0,20.0,0.65,15.4,33.5,154.16,0.0
2018,10,27,7,0,280.0,34.0,0.7,15.6,61.0,285.33,214.11
2018,10,27,7,15,398.5,41.5,0.75,16.1,104.0,396.89,317.25
2018,10,27,7,30,517.0,49.0,0.8,16.6,147.0,515.9,412.52
2018,10,27,7,45,502.5,62.5,0.9,17.1,179.5,539.18,432.26
2018,10,27,8,0,488.0,76.0,1.0,17.6,212.0,559.42,448.64
2018,10,27,8,15,493.5,90.0,1.0,18.25,248.0,595.03,474.01
2018,10,27,8,30,499.0,104.0,1.0,18.9,284.0,620.92,490.97
2018,10,27,8,45,629.0,91.5,1.05,19.6,346.0,745.68,578.12
2018,10,27,9,0,759.0,79.0,1.1,20.3,408.0,856.51,650.63
2018,10,27,9,15,750.0,88.5,1.15,20.9,437.5,868.14,654.81
2018,10,27,9,30,741.0,98.0,1.2,21.5,467.0,882.47,662.04
2018,10,27,9,45,781.5,93.5,1.25,22.1,504.5,912.06,679.33
2018,10,27,10,0,822.0,89.0,1.3,22.7,542.0,944.54,698.16
2018,10,27,10,15,845.0,86.5,1.35,23.15,570.0,958.55,705.27
2018,10,27,10,30,868.0,84.0,1.4,23.6,598.0,957.83,703.2
2018,10,27,10,45,840.0,96.0,1.45,24.05,605.0,943.8,692.85
2018,10,27,11,0,812.0,108.0,1.5,24.5,612.0,915.36,673.38
2018,10,27,11,15,849.0,98.0,1.55,24.8,632.0,918.4,675.11
2018,10,27,11,30,886.0,88.0,1.6,25.1,652.0,907.12,667.26
2018,10,27,11,45,892.0,86.5,1.65,25.4,655.5,883.59,651.61
2018,10,27,12,0,898.0,85.0,1.7,25.7,659.0,856.4,633.69
2018,10,27,12,15,852.0,99.5,1.75,25.8,640.0,808.91,602.61
2018,10,27,12,30,806.0,114.0,1.8,25.9,621.0,753.01,565.56
2018,10,27,12,45,843.0,99.5,1.85,26.05,619.5,726.89,548.46
2018,10,27,13,0,880.0,85.0,1.9,26.2,618.0,690.5,522.62
2018,10,27,13,15,859.0,87.5,1.95,26.1,592.5,635.33,482.37
2018,10,27,13,30,838.0,90.0,2.0,26.0,567.0,582.57,442.73
2018,10,27,13,45,818.0,89.0,2.0,25.9,535.5,523.17,396.92
2018,10,27,14,0,798.0,88.0,2.0,25.8,504.0,464.09,349.94
2018,10,27,14,15,782.5,84.0,2.05,25.55,469.0,404.62,301.46
2018,10,27,14,30,767.0,80.0,2.1,25.3,434.0,345.69,251.83
2018,10,27,14,45,731.0,80.0,2.1,25.0,393.0,285.37,200.53
2018,10,27,15,0,695.0,80.0,2.1,24.7,352.0,225.79,149.95
2018,10,27,15,15,694.5,71.0,2.1,24.7,316.0,170.12,102.75
2018,10,27,15,30,694.0,62.0,2.1,24.7,280.0,117.58,63.52
2018,10,27,15,45,621.5,59.5,2.1,23.7,231.0,61.53,35.51
2018,10,27,16,0,549.0,57.0,2.1,22.7,182.0,45.24,33.47
2018,10,27,16,15,486.0,48.5,1.95,21.85,139.5,39.07,27.95
2018,10,27,16,30,423.0,40.0,1.8,21.0,97.0,32.81,22.1
2018,10,27,16,45,292.0,29.0,1.65,20.15,61.0,24.02,12.55
2018,10,27,17,0,161.0,18.0,1.5,19.3,25.0,15.36,0.0
2018,10,27,17,15,80.5,9.0,1.5,18.75,12.5,7.68,0.0
2018,10,27,17,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,6,15,4.5,1.5,1.2,13.75,1.5,0.0,0.0
2018,10,28,6,30,9.0,3.0,1.3,14.2,3.0,8.15,0.0
2018,10,28,6,45,20.0,17.5,1.4,14.65,19.0,40.23,0.0
2018,10,28,7,0,31.0,32.0,1.5,15.1,35.0,62.86,43.04
2018,10,28,7,15,74.0,50.0,1.6,15.6,62.5,130.38,103.84
2018,10,28,7,30,117.0,68.0,1.7,16.1,90.0,187.52,153.87
2018,10,28,7,45,164.0,84.5,1.8,16.65,124.5,264.53,218.88
2018,10,28,8,0,211.0,101.0,1.9,17.2,159.0,328.55,271.85
2018,10,28,8,15,261.5,112.0,1.9,17.65,196.5,389.66,321.13
2018,10,28,8,30,312.0,123.0,1.9,18.1,234.0,452.93,370.54
2018,10,28,8,45,404.5,126.5,1.95,18.6,289.0,569.62,459.52
2018,10,28,9,0,497.0,130.0,2.0,19.1,344.0,666.69,529.91
2018,10,28,9,15,484.5,144.5,2.05,19.55,368.0,676.83,534.73
2018,10,28,9,30,472.0,159.0,2.1,20.0,392.0,684.15,537.8
2018,10,28,9,45,635.5,127.0,2.1,20.5,462.0,815.8,629.83
2018,10,28,10,0,799.0,95.0,2.1,21.0,532.0,928.34,703.47
2018,10,28,10,15,715.5,126.0,2.15,21.3,530.0,885.59,671.86
2018,10,28,10,30,632.0,157.0,2.2,21.6,528.0,831.83,634.17
2018,10,28,10,45,757.0,120.5,2.25,21.95,578.0,898.06,678.87
2018,10,28,11,0,882.0,84.0,2.3,22.3,628.0,941.03,706.1
2018,10,28,11,15,893.5,82.0,2.35,22.45,640.0,929.28,697.39
2018,10,28,11,30,905.0,80.0,2.4,22.6,652.0,913.54,686.66
2018,10,28,11,45,904.5,80.0,2.45,22.75,653.0,885.7,667.85
2018,10,28,12,0,904.0,80.0,2.5,22.9,654.0,854.51,646.84
2018,10,28,12,15,899.0,81.0,2.55,22.9,647.0,817.61,622.21
2018,10,28,12,30,894.0,82.0,2.6,22.9,640.0,777.95,595.48
2018,10,28,12,45,885.0,82.0,2.65,22.9,624.5,731.75,563.87
2018,10,28,13,0,876.0,82.0,2.7,22.9,609.0,683.59,529.11
2018,10,28,13,15,867.0,81.0,2.75,22.8,587.0,632.65,490.82
2018,10,28,13,30,858.0,80.0,2.8,22.7,565.0,580.26,450.29
2018,10,28,13,45,844.5,79.0,2.8,22.6,536.0,524.33,405.67
2018,10,28,14,0,831.0,78.0,2.8,22.5,507.0,468.76,359.9
2018,10,28,14,15,812.5,76.0,2.8,22.25,472.0,408.36,309.27
2018,10,28,14,30,794.0,74.0,2.8,22.0,437.0,348.71,257.78
2018,10,28,14,45,768.5,71.5,2.8,21.8,397.0,287.65,204.32
2018,10,28,15,0,743.0,69.0,2.8,21.6,357.0,228.79,152.7
2018,10,28,15,15,706.0,66.0,2.8,21.6,313.5,170.15,103.75
2018,10,28,15,30,669.0,63.0,2.8,21.6,270.0,112.42,61.22
2018,10,28,15,45,528.5,64.0,2.75,20.8,211.0,62.24,38.2
2018,10,28,16,0,388.0,65.0,2.7,20.0,152.0,49.04,37.14
2018,10,28,16,15,297.0,54.5,2.6,19.5,111.5,41.32,30.14
