Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,8,6,45,52.0,10.5,1.6,9.8,13.5,43.04,0.0
2018,11,8,7,0,104.0,21.0,1.6,10.0,27.0,128.53,2.27
2018,11,8,7,15,228.5,36.5,1.75,10.7,65.5,261.93,205.27
2018,11,8,7,30,353.0,52.0,1.9,11.4,104.0,384.76,317.4
2018,11,8,7,45,460.5,61.0,2.0,12.15,153.5,494.56,409.08
2018,11,8,8,0,568.0,70.0,2.1,12.9,203.0,611.98,502.25
2018,11,8,8,15,622.5,76.5,2.15,13.55,249.0,684.09,556.87
2018,11,8,8,30,677.0,83.0,2.2,14.2,295.0,756.1,609.27
2018,11,8,8,45,717.5,86.0,2.2,14.85,338.5,810.31,646.26
2018,11,8,9,0,758.0,89.0,2.2,15.5,382.0,862.71,680.77
2018,11,8,9,15,793.5,90.0,2.25,16.2,422.5,905.53,707.87
2018,11,8,9,30,829.0,91.0,2.3,16.9,463.0,938.83,727.85
2018,11,8,9,45,861.0,88.5,2.3,17.6,498.0,968.83,744.82
2018,11,8,10,0,893.0,86.0,2.3,18.3,533.0,994.95,758.96
2018,11,8,10,15,902.0,88.5,2.3,18.8,558.5,1001.25,760.29
2018,11,8,10,30,911.0,91.0,2.3,19.3,584.0,1003.53,759.27
2018,11,8,10,45,916.0,92.0,2.3,19.75,601.0,996.13,752.13
2018,11,8,11,0,921.0,93.0,2.3,20.2,618.0,984.74,742.62
2018,11,8,11,15,924.0,94.0,2.3,20.5,628.0,967.57,729.89
2018,11,8,11,30,927.0,95.0,2.3,20.8,638.0,946.54,714.77
2018,11,8,11,45,926.0,95.5,2.3,21.15,639.0,917.74,694.41
2018,11,8,12,0,925.0,96.0,2.3,21.5,640.0,885.5,671.85
2018,11,8,12,15,929.0,93.5,2.3,21.65,635.0,843.3,642.96
2018,11,8,12,30,933.0,91.0,2.3,21.8,630.0,805.72,617.21
2018,11,8,12,45,935.5,87.5,2.25,22.0,617.0,762.74,587.02
2018,11,8,13,0,938.0,84.0,2.2,22.2,604.0,716.77,552.62
2018,11,8,13,15,928.0,83.5,2.15,22.25,581.5,663.47,512.07
2018,11,8,13,30,918.0,83.0,2.1,22.3,559.0,608.65,469.38
2018,11,8,13,45,903.5,81.5,2.05,22.35,529.0,551.29,423.57
2018,11,8,14,0,889.0,80.0,2.0,22.4,499.0,490.63,373.93
2018,11,8,14,15,867.5,78.5,1.95,22.35,462.5,427.05,320.81
2018,11,8,14,30,846.0,77.0,1.9,22.3,426.0,364.43,266.99
2018,11,8,14,45,815.5,74.0,1.85,22.2,384.0,299.2,210.53
2018,11,8,15,0,785.0,71.0,1.8,22.1,342.0,236.72,156.41
2018,11,8,15,15,745.0,66.5,1.8,22.1,296.5,174.52,105.19
2018,11,8,15,30,705.0,62.0,1.8,22.1,251.0,113.71,61.05
2018,11,8,15,45,638.0,57.0,1.35,20.75,203.5,59.34,34.75
2018,11,8,16,0,571.0,52.0,0.9,19.4,156.0,42.46,31.21
2018,11,8,16,15,420.0,44.0,0.95,18.55,108.5,36.23,25.34
2018,11,8,16,30,269.0,36.0,1.0,17.7,61.0,27.97,16.41
2018,11,8,16,45,148.5,21.0,1.05,16.9,33.5,16.39,0.0
2018,11,8,17,0,28.0,6.0,1.1,16.1,6.0,5.12,0.0
2018,11,8,17,15,14.0,3.0,1.15,15.8,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,6,45,98.5,12.0,1.35,9.45,17.0,74.7,0.0
2018,11,9,7,0,197.0,24.0,1.3,9.7,34.0,197.63,0.0
2018,11,9,7,15,343.5,34.5,1.25,10.7,74.5,341.89,263.72
2018,11,9,7,30,490.0,45.0,1.2,11.7,115.0,481.95,389.63
2018,11,9,7,45,567.0,52.5,1.15,12.7,161.5,571.59,462.03
2018,11,9,8,0,644.0,60.0,1.1,13.7,208.0,663.85,531.7
2018,11,9,8,15,693.0,65.0,1.05,14.4,254.0,730.45,579.14
2018,11,9,8,30,742.0,70.0,1.0,15.1,300.0,796.74,623.8
2018,11,9,8,45,774.5,74.0,0.9,15.8,343.0,838.38,648.32
2018,11,9,9,0,807.0,78.0,0.8,16.5,386.0,885.89,675.69
2018,11,9,9,15,813.5,85.0,0.7,17.35,421.5,909.73,685.59
2018,11,9,9,30,820.0,92.0,0.6,18.2,457.0,930.07,693.0
2018,11,9,9,45,815.5,100.5,0.55,19.05,484.5,937.89,693.15
2018,11,9,10,0,811.0,109.0,0.5,19.9,512.0,949.91,696.2
2018,11,9,10,15,823.0,111.0,0.5,20.4,537.0,958.27,698.91
2018,11,9,10,30,835.0,113.0,0.5,20.9,562.0,955.8,694.93
2018,11,9,10,45,842.5,115.0,0.55,21.4,580.0,952.71,692.0
2018,11,9,11,0,850.0,117.0,0.6,21.9,598.0,945.75,686.79
2018,11,9,11,15,853.5,118.0,0.65,22.2,607.5,930.22,676.83
2018,11,9,11,30,857.0,119.0,0.7,22.5,617.0,911.02,664.72
2018,11,9,11,45,856.0,120.0,0.7,22.75,618.5,884.39,647.1
2018,11,9,12,0,855.0,121.0,0.7,23.0,620.0,854.51,627.5
2018,11,9,12,15,849.5,121.0,0.75,23.15,612.5,816.97,603.96
2018,11,9,12,30,844.0,121.0,0.8,23.3,605.0,776.84,578.52
2018,11,9,12,45,833.0,121.5,0.85,23.45,590.0,730.96,547.42
2018,11,9,13,0,822.0,122.0,0.9,23.6,575.0,686.23,516.0
2018,11,9,13,15,809.5,121.0,0.9,23.6,552.5,634.31,478.49
2018,11,9,13,30,797.0,120.0,0.9,23.6,530.0,581.41,439.25
2018,11,9,13,45,778.5,117.0,0.95,23.6,500.0,522.83,395.1
2018,11,9,14,0,760.0,114.0,1.0,23.6,470.0,464.57,349.62
2018,11,9,14,15,735.0,111.0,1.0,23.35,434.5,404.35,301.25
2018,11,9,14,30,710.0,108.0,1.0,23.1,399.0,345.79,252.75
2018,11,9,14,45,675.0,103.5,1.0,22.9,358.0,285.11,201.94
2018,11,9,15,0,640.0,99.0,1.0,22.7,317.0,227.98,153.96
2018,11,9,15,15,595.0,91.5,1.0,22.7,273.0,170.65,107.9
2018,11,9,15,30,550.0,84.0,1.0,22.7,229.0,118.82,70.83
2018,11,9,15,45,476.0,74.5,0.95,20.8,183.0,70.37,46.02
2018,11,9,16,0,402.0,65.0,0.9,18.9,137.0,49.53,37.33
2018,11,9,16,15,278.0,50.0,1.0,18.1,93.0,38.27,27.06
2018,11,9,16,30,154.0,35.0,1.1,17.3,49.0,26.92,15.26
2018,11,9,16,45,82.0,19.5,1.2,16.5,26.5,15.31,0.0
2018,11,9,17,0,10.0,4.0,1.3,15.7,4.0,3.41,0.0
2018,11,9,17,15,5.0,2.0,1.3,15.35,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,10,6,45,33.0,8.0,1.1,10.0,9.5,28.39,0.0
2018,11,10,7,0,66.0,16.0,1.1,10.0,19.0,78.2,0.0
2018,11,10,7,15,132.5,33.0,1.0,10.3,48.5,168.23,127.5
2018,11,10,7,30,199.0,50.0,0.9,10.6,78.0,262.51,215.54
2018,11,10,7,45,257.0,65.5,0.8,10.9,115.0,334.2,277.61
2018,11,10,8,0,315.0,81.0,0.7,11.2,152.0,409.08,339.4
2018,11,10,8,15,359.5,95.5,0.7,11.75,193.0,473.13,390.04
2018,11,10,8,30,404.0,110.0,0.7,12.3,234.0,538.06,439.28
2018,11,10,8,45,454.0,121.5,0.75,12.85,279.0,604.39,488.24
2018,11,10,9,0,504.0,133.0,0.8,13.4,324.0,670.65,535.1
2018,11,10,9,15,534.0,142.0,0.8,14.1,361.5,714.07,563.24
2018,11,10,9,30,564.0,151.0,0.8,14.8,399.0,755.74,589.65
2018,11,10,9,45,586.0,156.5,0.75,15.55,430.0,783.26,604.76
2018,11,10,10,0,608.0,162.0,0.7,16.3,461.0,808.25,617.98
2018,11,10,10,15,625.5,165.0,0.7,16.9,486.0,823.12,625.36
2018,11,10,10,30,643.0,168.0,0.7,17.5,511.0,841.32,635.14
2018,11,10,10,45,656.0,169.0,0.65,18.1,528.5,844.15,633.72
2018,11,10,11,0,669.0,170.0,0.6,18.7,546.0,843.49,630.31
2018,11,10,11,15,673.0,170.5,0.6,19.0,554.0,830.67,620.68
2018,11,10,11,30,677.0,171.0,0.6,19.3,562.0,814.7,609.27
2018,11,10,11,45,680.5,170.5,0.6,19.6,564.5,794.23,595.0
2018,11,10,12,0,684.0,170.0,0.6,19.9,567.0,770.8,578.33
2018,11,10,12,15,657.5,177.0,0.7,20.0,555.5,728.26,549.97
2018,11,10,12,30,631.0,184.0,0.8,20.1,544.0,680.04,517.32
2018,11,10,12,45,592.0,191.5,0.9,20.2,522.5,629.2,481.72
2018,11,10,13,0,553.0,199.0,1.0,20.3,501.0,579.36,445.9
2018,11,10,13,15,538.5,194.5,1.05,20.3,479.5,534.57,413.01
2018,11,10,13,30,524.0,190.0,1.1,20.3,458.0,489.82,379.2
2018,11,10,13,45,503.5,184.5,1.15,20.25,430.5,441.37,341.8
2018,11,10,14,0,483.0,179.0,1.2,20.2,403.0,394.08,304.29
2018,11,10,14,15,458.0,169.5,1.1,19.9,369.5,342.96,262.82
2018,11,10,14,30,433.0,160.0,1.0,19.6,336.0,294.14,222.44
2018,11,10,14,45,401.0,147.5,0.95,19.3,298.0,243.45,180.45
2018,11,10,15,0,369.0,135.0,0.9,19.0,260.0,193.96,139.53
2018,11,10,15,15,331.0,120.0,0.9,19.0,220.5,148.91,103.35
2018,11,10,15,30,293.0,105.0,0.9,19.0,181.0,108.66,73.52
2018,11,10,15,45,246.0,86.0,0.95,17.65,141.5,70.36,49.85
2018,11,10,16,0,199.0,67.0,1.0,16.3,102.0,50.61,38.65
2018,11,10,16,15,144.5,47.0,1.05,15.8,68.5,36.13,25.44
2018,11,10,16,30,90.0,27.0,1.1,15.3,35.0,21.27,10.68
2018,11,10,16,45,49.0,14.5,1.15,14.75,18.5,12.38,0.0
2018,11,10,17,0,8.0,2.0,1.2,14.2,2.0,1.71,0.0
2018,11,10,17,15,4.0,1.0,1.2,13.9,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,11,6,45,43.0,8.5,1.45,7.1,10.5,35.3,0.0
2018,11,11,7,0,86.0,17.0,1.4,7.2,21.0,105.23,0.0
2018,11,11,7,15,181.5,34.0,1.4,8.1,55.0,225.06,169.52
2018,11,11,7,30,277.0,51.0,1.4,9.0,89.0,324.84,268.26
2018,11,11,7,45,356.0,64.5,1.45,9.9,132.0,412.89,344.58
2018,11,11,8,0,435.0,78.0,1.5,10.8,175.0,505.63,420.31
2018,11,11,8,15,495.0,87.0,1.55,11.55,219.5,578.94,477.56
2018,11,11,8,30,555.0,96.0,1.6,12.3,264.0,657.5,536.38
2018,11,11,8,45,606.5,101.5,1.65,13.05,308.5,723.18,583.22
2018,11,11,9,0,658.0,107.0,1.7,13.8,353.0,787.58,627.58
2018,11,11,9,15,683.0,112.5,1.65,14.7,390.0,825.24,650.12
2018,11,11,9,30,708.0,118.0,1.6,15.6,427.0,860.2,670.31
2018,11,11,9,45,723.5,122.5,1.55,16.45,457.5,881.91,680.96
2018,11,11,10,0,739.0,127.0,1.5,17.3,488.0,900.31,689.3
2018,11,11,10,15,754.5,129.5,1.4,17.95,513.5,912.93,693.47
2018,11,11,10,30,770.0,132.0,1.3,18.6,539.0,921.93,695.21
2018,11,11,10,45,782.0,132.0,1.25,19.25,557.0,921.01,691.22
2018,11,11,11,0,794.0,132.0,1.2,19.9,575.0,916.34,685.03
2018,11,11,11,15,786.0,134.0,1.15,20.3,578.5,892.19,666.83
2018,11,11,11,30,778.0,136.0,1.1,20.7,582.0,865.1,647.08
2018,11,11,11,45,794.0,134.5,1.05,21.1,591.0,851.68,636.62
2018,11,11,12,0,810.0,133.0,1.0,21.5,600.0,834.3,623.5
2018,11,11,12,15,799.5,132.5,1.0,21.7,589.5,793.3,595.88
2018,11,11,12,30,789.0,132.0,1.0,21.9,579.0,750.27,566.38
2018,11,11,12,45,800.5,127.0,1.0,22.1,571.0,716.15,542.1
2018,11,11,13,0,812.0,122.0,1.0,22.3,563.0,678.67,514.79
2018,11,11,13,15,801.5,119.5,1.0,22.35,541.0,627.08,476.97
2018,11,11,13,30,791.0,117.0,1.0,22.4,519.0,574.42,437.43
2018,11,11,13,45,761.5,113.5,1.0,22.45,483.0,510.35,388.46
2018,11,11,14,0,732.0,110.0,1.0,22.5,447.0,447.84,339.27
2018,11,11,14,15,723.5,106.5,1.0,22.3,419.0,395.5,296.26
2018,11,11,14,30,715.0,103.0,1.0,22.1,391.0,342.94,251.61
2018,11,11,14,45,684.5,97.5,0.95,21.95,351.0,282.56,200.4
2018,11,11,15,0,654.0,92.0,0.9,21.8,311.0,225.18,151.68
2018,11,11,15,15,609.5,85.0,0.9,21.8,267.5,167.67,105.22
2018,11,11,15,30,565.0,78.0,0.9,21.8,224.0,115.52,67.75
2018,11,11,15,45,502.0,68.5,0.85,20.15,179.5,66.43,42.31
2018,11,11,16,0,439.0,59.0,0.8,18.5,135.0,48.24,36.21
2018,11,11,16,15,343.5,46.0,0.85,17.95,94.5,38.09,26.79
2018,11,11,16,30,248.0,33.0,0.9,17.4,54.0,25.67,13.44
2018,11,11,16,45,139.0,19.0,0.95,16.85,29.5,16.22,0.0
2018,11,11,17,0,30.0,5.0,1.0,16.3,5.0,4.27,0.0
2018,11,11,17,15,15.0,2.5,1.0,16.0,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,12,6,45,32.0,8.0,1.7,8.55,9.5,6.83,0.0
2018,11,12,7,0,64.0,16.0,1.7,8.7,19.0,57.89,0.0
2018,11,12,7,15,162.5,32.5,1.75,9.5,51.0,209.17,153.14
2018,11,12,7,30,261.0,49.0,1.8,10.3,83.0,309.56,254.6
2018,11,12,7,45,358.5,61.5,1.85,11.05,128.5,410.34,342.08
2018,11,12,8,0,456.0,74.0,1.9,11.8,174.0,517.19,429.33
2018,11,12,8,15,506.5,84.0,1.9,12.55,217.0,586.49,483.34
2018,11,12,8,30,557.0,94.0,1.9,13.3,260.0,656.2,535.38
2018,11,12,8,45,592.0,101.5,1.9,14.0,300.5,708.81,572.6
2018,11,12,9,0,627.0,109.0,1.9,14.7,341.0,759.77,607.37
2018,11,12,9,15,655.5,114.0,1.8,15.5,378.0,799.86,632.08
2018,11,12,9,30,684.0,119.0,1.7,16.3,415.0,837.36,654.16
2018,11,12,9,45,705.0,122.5,1.65,17.05,446.5,863.1,668.1
2018,11,12,10,0,726.0,126.0,1.6,17.8,478.0,885.62,679.68
2018,11,12,10,15,741.0,128.5,1.5,18.55,503.0,897.84,683.47
2018,11,12,10,30,756.0,131.0,1.4,19.3,528.0,906.49,684.92
2018,11,12,10,45,767.0,132.0,1.35,20.0,546.0,906.0,681.18
2018,11,12,11,0,778.0,133.0,1.3,20.7,564.0,901.85,675.26
2018,11,12,11,15,784.5,134.0,1.2,21.25,574.5,889.95,664.07
2018,11,12,11,30,791.0,135.0,1.1,21.8,585.0,874.5,650.8
2018,11,12,11,45,794.5,133.5,1.05,22.3,587.0,850.21,632.79
2018,11,12,12,0,798.0,132.0,1.0,22.8,589.0,822.69,612.87
2018,11,12,12,15,791.0,133.0,0.95,23.05,582.0,786.57,587.9
2018,11,12,12,30,784.0,134.0,0.9,23.3,575.0,748.11,560.7
2018,11,12,12,45,772.5,134.5,0.8,23.5,560.0,703.85,528.12
2018,11,12,13,0,761.0,135.0,0.7,23.7,545.0,658.09,494.1
2018,11,12,13,15,752.0,131.5,0.65,23.7,524.0,608.67,457.99
2018,11,12,13,30,743.0,128.0,0.6,23.7,503.0,558.18,420.23
2018,11,12,13,45,729.5,124.0,0.55,23.7,475.0,504.1,378.87
2018,11,12,14,0,716.0,120.0,0.5,23.7,447.0,449.94,336.25
2018,11,12,14,15,694.5,114.5,0.5,23.45,412.5,391.43,289.86
2018,11,12,14,30,673.0,109.0,0.5,23.2,378.0,334.32,243.15
2018,11,12,14,45,642.5,103.0,0.5,22.95,339.0,275.98,194.75
2018,11,12,15,0,612.0,97.0,0.5,22.7,300.0,220.72,148.65
2018,11,12,15,15,567.0,89.0,0.5,22.7,257.0,164.89,104.12
2018,11,12,15,30,522.0,81.0,0.5,22.7,214.0,114.57,68.2
2018,11,12,15,45,458.0,70.5,0.6,21.3,170.5,67.38,43.37
2018,11,12,16,0,394.0,60.0,0.7,19.9,127.0,45.9,33.95
2018,11,12,16,15,294.0,46.0,0.75,19.35,87.5,35.41,24.29
2018,11,12,16,30,194.0,32.0,0.8,18.8,48.0,24.79,12.19
2018,11,12,16,45,104.5,17.5,0.85,18.2,25.5,14.94,0.0
2018,11,12,17,0,15.0,3.0,0.9,17.6,3.0,0.0,0.0
2018,11,12,17,15,7.5,1.5,0.9,17.3,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,45,5.5,6.0,1.2,10.25,6.0,5.12,0.0
2018,11,13,7,0,11.0,12.0,1.2,10.3,12.0,17.83,0.0
2018,11,13,7,15,15.0,26.5,1.15,10.75,27.5,42.58,25.76
2018,11,13,7,30,19.0,41.0,1.1,11.2,43.0,62.52,47.19
2018,11,13,7,45,12.0,57.5,1.1,11.65,59.0,66.96,51.8
2018,11,13,8,0,5.0,74.0,1.1,12.1,75.0,77.47,60.95
2018,11,13,8,15,15.0,90.5,1.15,12.6,94.5,101.98,82.37
2018,11,13,8,30,25.0,107.0,1.2,13.1,114.0,140.47,115.12
2018,11,13,8,45,59.5,126.5,1.25,13.6,147.0,193.73,160.44
2018,11,13,9,0,94.0,146.0,1.3,14.1,180.0,266.3,220.15
2018,11,13,9,15,132.5,156.0,1.2,14.7,209.5,311.77,256.54
2018,11,13,9,30,171.0,166.0,1.1,15.3,239.0,357.86,292.51
2018,11,13,9,45,129.0,172.0,1.05,15.9,229.5,321.91,261.27
2018,11,13,10,0,87.0,178.0,1.0,16.5,220.0,266.01,214.94
2018,11,13,10,15,72.0,194.5,1.0,17.2,230.5,268.24,215.34
2018,11,13,10,30,57.0,211.0,1.0,17.9,241.0,270.21,215.24
2018,11,13,10,45,72.0,223.5,1.0,18.6,262.5,295.16,234.24
2018,11,13,11,0,87.0,236.0,1.0,19.3,284.0,319.31,252.21
2018,11,13,11,15,104.0,243.0,1.05,19.5,301.0,337.76,266.37
2018,11,13,11,30,121.0,250.0,1.1,19.7,318.0,372.68,292.77
2018,11,13,11,45,152.0,251.5,1.1,19.9,337.5,393.38,308.56
2018,11,13,12,0,183.0,253.0,1.1,20.1,357.0,411.75,322.48
2018,11,13,12,15,192.5,240.5,1.0,19.9,349.0,395.5,310.14
2018,11,13,12,30,202.0,228.0,0.9,19.7,341.0,378.54,297.4
2018,11,13,12,45,121.0,220.0,0.8,19.5,287.0,302.18,237.46
2018,11,13,13,0,40.0,212.0,0.7,19.3,233.0,221.51,173.66
2018,11,13,13,15,76.5,211.5,0.7,19.1,250.5,239.5,188.91
2018,11,13,13,30,113.0,211.0,0.7,18.9,268.0,262.46,207.06
2018,11,13,13,45,76.0,195.0,0.65,18.7,232.5,211.99,166.96
2018,11,13,14,0,39.0,179.0,0.6,18.5,197.0,174.65,137.45
2018,11,13,14,15,112.5,168.5,0.6,18.25,214.5,195.37,153.42
2018,11,13,14,30,186.0,158.0,0.6,18.0,232.0,201.25,155.86
2018,11,13,14,45,178.5,143.0,0.55,17.8,208.0,172.27,131.33
2018,11,13,15,0,171.0,128.0,0.5,17.6,184.0,144.33,107.76
2018,11,13,15,15,136.0,113.0,0.5,17.6,153.5,113.26,83.18
2018,11,13,15,30,101.0,98.0,0.5,17.6,123.0,86.69,63.19
2018,11,13,15,45,81.5,80.0,0.5,16.95,97.5,63.11,46.21
2018,11,13,16,0,62.0,62.0,0.5,16.3,72.0,47.37,35.73
2018,11,13,16,15,42.0,44.5,0.55,16.0,50.5,35.0,24.25
2018,11,13,16,30,22.0,27.0,0.6,15.7,29.0,21.72,9.68
2018,11,13,16,45,18.0,15.0,0.65,15.45,16.0,12.8,0.0
2018,11,13,17,0,14.0,3.0,0.7,15.2,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.75,15.0,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,14,6,45,39.0,7.5,1.35,8.9,9.0,0.0,0.0
2018,11,14,7,0,78.0,15.0,1.3,8.9,18.0,66.49,0.0
2018,11,14,7,15,183.0,30.5,1.25,9.6,50.0,217.32,148.51
2018,11,14,7,30,288.0,46.0,1.2,10.3,82.0,326.04,265.48
2018,11,14,7,45,396.0,55.5,1.15,11.05,127.0,431.65,355.85
2018,11,14,8,0,504.0,65.0,1.1,11.8,172.0,546.87,447.45
2018,11,14,8,15,553.5,74.0,1.1,12.45,215.0,615.14,499.42
2018,11,14,8,30,603.0,83.0,1.1,13.1,258.0,683.49,549.24
2018,11,14,8,45,635.0,89.5,1.15,13.8,298.0,732.63,583.39
2018,11,14,9,0,667.0,96.0,1.2,14.5,338.0,780.03,615.26
2018,11,14,9,15,689.5,101.5,1.2,15.25,374.0,815.22,636.83
2018,11,14,9,30,712.0,107.0,1.2,16.0,410.0,847.75,656.09
2018,11,14,9,45,724.5,112.0,1.2,16.8,439.5,867.2,665.9
2018,11,14,10,0,737.0,117.0,1.2,17.6,469.0,883.42,673.54
2018,11,14,10,15,748.5,119.5,1.25,18.2,492.0,892.3,677.51
2018,11,14,10,30,760.0,122.0,1.3,18.8,515.0,897.69,679.31
2018,11,14,10,45,768.5,124.0,1.3,19.45,532.5,896.12,675.75
2018,11,14,11,0,777.0,126.0,1.3,20.1,550.0,890.98,670.06
2018,11,14,11,15,781.5,126.5,1.3,20.55,559.5,876.92,659.11
2018,11,14,11,30,786.0,127.0,1.3,21.0,569.0,859.45,646.15
2018,11,14,11,45,786.5,127.5,1.3,21.4,571.0,835.25,628.95
2018,11,14,12,0,787.0,128.0,1.3,21.8,573.0,807.99,609.84
2018,11,14,12,15,773.5,131.0,1.3,22.0,564.5,769.62,583.62
2018,11,14,12,30,760.0,134.0,1.3,22.2,556.0,729.34,555.13
2018,11,14,12,45,738.0,137.5,1.25,22.4,539.0,681.98,520.28
2018,11,14,13,0,716.0,141.0,1.2,22.6,522.0,633.95,484.48
2018,11,14,13,15,702.0,139.0,1.2,22.55,500.5,585.14,448.45
2018,11,14,13,30,688.0,137.0,1.2,22.5,479.0,535.8,411.07
2018,11,14,13,45,667.0,134.0,1.2,22.5,450.5,481.74,369.11
2018,11,14,14,0,646.0,131.0,1.2,22.5,422.0,428.48,326.61
2018,11,14,14,15,620.0,126.0,1.15,22.2,388.0,372.57,281.19
2018,11,14,14,30,594.0,121.0,1.1,21.9,354.0,318.68,236.3
2018,11,14,14,45,558.5,114.0,1.05,21.6,315.5,259.24,186.7
2018,11,14,15,0,523.0,107.0,1.0,21.3,277.0,207.31,143.12
2018,11,14,15,15,478.0,97.0,1.0,21.3,236.0,155.4,101.33
2018,11,14,15,30,433.0,87.0,1.0,21.3,195.0,108.91,67.5
2018,11,14,15,45,357.0,74.0,1.0,19.4,151.5,64.89,42.92
2018,11,14,16,0,281.0,61.0,1.0,17.5,108.0,46.14,34.43
2018,11,14,16,15,191.0,44.5,1.1,16.85,72.0,33.95,23.16
2018,11,14,16,30,101.0,28.0,1.2,16.2,36.0,21.89,9.16
2018,11,14,16,45,56.5,15.0,1.25,15.55,19.0,12.8,0.0
2018,11,14,17,0,12.0,2.0,1.3,14.9,2.0,0.0,0.0
2018,11,14,17,15,6.0,1.0,1.3,14.65,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,15,6,45,11.5,6.0,1.4,7.95,6.5,0.0,0.0
2018,11,15,7,0,23.0,12.0,1.4,8.0,13.0,26.04,0.0
2018,11,15,7,15,80.0,27.5,1.35,8.8,36.5,118.6,75.33
2018,11,15,7,30,137.0,43.0,1.3,9.6,60.0,187.87,152.86
2018,11,15,7,45,184.5,58.5,1.3,10.4,91.0,248.16,207.38
2018,11,15,8,0,232.0,74.0,1.3,11.2,122.0,310.97,261.49
2018,11,15,8,15,275.0,87.5,1.35,11.9,157.0,368.67,309.74
2018,11,15,8,30,318.0,101.0,1.4,12.6,192.0,448.05,372.94
2018,11,15,8,45,398.5,104.5,1.4,13.25,236.0,529.26,436.45
2018,11,15,9,0,479.0,108.0,1.4,13.9,280.0,612.03,497.56
2018,11,15,9,15,501.0,120.5,1.35,14.6,316.5,652.48,524.5
2018,11,15,9,30,523.0,133.0,1.3,15.3,353.0,690.97,549.59
2018,11,15,9,45,523.0,143.5,1.25,15.95,377.0,703.75,555.64
2018,11,15,10,0,523.0,154.0,1.2,16.6,401.0,714.02,560.05
2018,11,15,10,15,542.0,160.5,1.15,17.25,428.0,734.91,572.0
2018,11,15,10,30,561.0,167.0,1.1,17.9,455.0,753.07,581.75
2018,11,15,10,45,578.0,173.0,1.1,18.5,478.5,765.83,588.43
2018,11,15,11,0,595.0,179.0,1.1,19.1,502.0,775.48,593.03
2018,11,15,11,15,589.5,181.0,1.05,19.5,505.5,757.22,578.01
2018,11,15,11,30,584.0,183.0,1.0,19.9,509.0,736.72,561.85
2018,11,15,11,45,577.0,183.0,0.95,20.3,506.0,710.63,541.93
2018,11,15,12,0,570.0,183.0,0.9,20.7,503.0,682.7,520.78
2018,11,15,12,15,564.0,179.0,0.9,20.9,493.0,649.64,497.02
2018,11,15,12,30,558.0,175.0,0.9,21.1,483.0,615.13,472.0
2018,11,15,12,45,547.5,177.5,0.9,21.25,473.5,582.85,448.09
2018,11,15,13,0,537.0,180.0,0.9,21.4,464.0,549.54,423.05
2018,11,15,13,15,535.0,173.0,0.9,21.4,446.5,511.33,394.45
2018,11,15,13,30,533.0,166.0,0.9,21.4,429.0,472.06,364.38
2018,11,15,13,45,520.5,164.0,0.9,21.45,409.0,431.23,332.19
2018,11,15,14,0,508.0,162.0,0.9,21.5,389.0,390.51,299.28
2018,11,15,14,15,468.0,151.5,0.85,21.2,348.5,331.77,252.45
2018,11,15,14,30,428.0,141.0,0.8,20.9,308.0,277.06,208.08
2018,11,15,14,45,412.0,132.0,0.75,20.6,279.5,234.54,172.15
2018,11,15,15,0,396.0,123.0,0.7,20.3,251.0,193.61,137.41
2018,11,15,15,15,355.0,109.5,0.7,20.3,212.0,146.98,100.09
2018,11,15,15,30,314.0,96.0,0.7,20.3,173.0,105.47,69.49
2018,11,15,15,45,259.5,79.0,0.8,18.8,134.0,66.57,45.81
2018,11,15,16,0,205.0,62.0,0.9,17.3,95.0,47.08,35.23
2018,11,15,16,15,144.0,43.0,0.95,16.7,62.5,33.17,22.44
2018,11,15,16,30,83.0,24.0,1.0,16.1,30.0,18.95,6.61
2018,11,15,16,45,43.5,12.5,1.05,15.5,15.5,10.67,0.0
2018,11,15,17,0,4.0,1.0,1.1,14.9,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.1,14.55,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,6,45,13.0,5.5,1.3,8.1,6.0,0.0,0.0
2018,11,16,7,0,26.0,11.0,1.3,8.2,12.0,27.21,0.0
2018,11,16,7,15,89.5,27.5,1.25,9.0,37.0,125.37,74.47
2018,11,16,7,30,153.0,44.0,1.2,9.8,62.0,203.42,164.83
2018,11,16,7,45,221.5,59.5,1.1,10.55,98.0,297.51,247.06
2018,11,16,8,0,290.0,75.0,1.0,11.3,134.0,379.19,315.62
2018,11,16,8,15,363.5,88.0,1.0,11.95,179.5,464.86,385.03
2018,11,16,8,30,437.0,101.0,1.0,12.6,225.0,553.12,453.09
2018,11,16,8,45,482.0,110.0,1.0,13.3,265.5,611.87,495.52
2018,11,16,9,0,527.0,119.0,1.0,14.0,306.0,670.41,536.45
2018,11,16,9,15,550.5,126.5,0.95,14.7,340.0,706.03,558.85
2018,11,16,9,30,574.0,134.0,0.9,15.4,374.0,739.8,579.46
2018,11,16,9,45,588.0,141.5,0.85,16.15,403.0,762.35,591.55
2018,11,16,10,0,602.0,149.0,0.8,16.9,432.0,782.33,601.72
2018,11,16,10,15,619.5,152.0,0.8,17.45,456.0,804.03,614.17
2018,11,16,10,30,637.0,155.0,0.8,18.0,480.0,816.75,620.43
2018,11,16,10,45,650.0,156.5,0.8,18.55,497.5,820.36,620.7
2018,11,16,11,0,663.0,158.0,0.8,19.1,515.0,820.56,618.93
2018,11,16,11,15,670.5,159.0,0.8,19.45,525.5,811.9,611.85
2018,11,16,11,30,678.0,160.0,0.8,19.8,536.0,799.98,602.85
2018,11,16,11,45,683.0,158.5,0.8,20.2,538.5,780.19,588.58
2018,11,16,12,0,688.0,157.0,0.8,20.6,541.0,757.4,572.22
2018,11,16,12,15,688.5,155.5,0.8,20.8,536.0,728.2,551.47
2018,11,16,12,30,689.0,154.0,0.8,21.0,531.0,696.51,528.8
2018,11,16,12,45,685.0,150.0,0.8,21.2,517.5,656.87,500.28
2018,11,16,13,0,681.0,146.0,0.8,21.4,504.0,615.49,470.03
2018,11,16,13,15,671.0,142.5,0.75,21.45,483.5,569.38,435.49
2018,11,16,13,30,661.0,139.0,0.7,21.5,463.0,522.49,399.62
2018,11,16,13,45,647.0,134.0,0.7,21.55,436.5,471.64,360.34
2018,11,16,14,0,633.0,129.0,0.7,21.6,410.0,420.95,320.03
2018,11,16,14,15,610.5,123.5,0.7,21.45,377.5,366.88,276.31
2018,11,16,14,30,588.0,118.0,0.7,21.3,345.0,314.44,232.73
2018,11,16,14,45,558.0,109.5,0.65,21.1,307.5,255.73,183.67
2018,11,16,15,0,528.0,101.0,0.6,20.9,270.0,203.95,140.05
2018,11,16,15,15,482.5,92.5,0.6,20.9,230.0,153.09,99.18
2018,11,16,15,30,437.0,84.0,0.6,20.9,190.0,107.6,66.17
2018,11,16,15,45,375.5,71.5,0.7,19.55,149.5,64.15,41.69
2018,11,16,16,0,314.0,59.0,0.8,18.2,109.0,44.87,33.16
2018,11,16,16,15,212.0,43.5,0.85,17.65,72.5,33.32,22.38
2018,11,16,16,30,110.0,28.0,0.9,17.1,36.0,21.84,7.68
2018,11,16,16,45,59.0,15.0,0.9,16.55,19.0,12.8,0.0
2018,11,16,17,0,8.0,2.0,0.9,16.0,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.85,15.8,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,17,6,45,9.5,4.0,1.1,9.4,4.5,0.0,0.0
2018,11,17,7,0,19.0,8.0,1.1,9.4,9.0,19.82,0.0
2018,11,17,7,15,53.5,21.0,1.0,9.95,26.5,83.3,43.0
2018,11,17,7,30,88.0,34.0,0.9,10.5,44.0,133.1,105.81
2018,11,17,7,45,119.5,48.5,0.85,11.0,68.5,178.81,147.92
2018,11,17,8,0,151.0,63.0,0.8,11.5,93.0,225.7,189.0
2018,11,17,8,15,301.5,77.5,0.85,12.1,156.0,396.5,330.84
2018,11,17,8,30,452.0,92.0,0.9,12.7,219.0,553.66,453.25
2018,11,17,8,45,515.5,98.5,0.9,13.25,264.0,626.09,505.27
2018,11,17,9,0,579.0,105.0,0.9,13.8,309.0,705.6,561.23
2018,11,17,9,15,629.0,105.5,0.9,14.45,348.0,760.08,597.01
2018,11,17,9,30,679.0,106.0,0.9,15.1,387.0,812.19,630.33
2018,11,17,9,45,727.0,101.0,0.9,15.75,422.0,852.87,654.97
2018,11,17,10,0,775.0,96.0,0.9,16.4,457.0,890.08,676.88
2018,11,17,10,15,788.5,97.5,0.9,16.85,481.0,893.3,676.33
2018,11,17,10,30,802.0,99.0,0.9,17.3,505.0,899.75,678.54
2018,11,17,10,45,810.0,100.5,0.9,17.75,522.0,897.39,674.96
2018,11,17,11,0,818.0,102.0,0.9,18.2,539.0,891.38,669.25
2018,11,17,11,15,823.5,101.5,0.9,18.5,548.5,877.17,658.68
2018,11,17,11,30,829.0,101.0,0.9,18.8,558.0,859.44,646.01
2018,11,17,11,45,831.5,101.0,0.95,19.05,560.5,836.26,630.77
2018,11,17,12,0,834.0,101.0,1.0,19.3,563.0,809.81,613.36
2018,11,17,12,15,807.5,109.0,1.0,19.4,552.5,766.33,583.89
2018,11,17,12,30,781.0,117.0,1.0,19.5,542.0,725.32,555.77
2018,11,17,12,45,741.5,126.5,1.05,19.55,522.0,672.12,517.7
2018,11,17,13,0,702.0,136.0,1.1,19.6,502.0,619.19,479.06
2018,11,17,13,15,692.0,132.5,1.1,19.55,481.5,572.34,444.09
2018,11,17,13,30,682.0,129.0,1.1,19.5,461.0,524.65,407.48
2018,11,17,13,45,668.5,124.0,1.15,19.45,434.5,473.19,367.27
2018,11,17,14,0,655.0,119.0,1.2,19.4,408.0,421.8,325.79
2018,11,17,14,15,633.5,114.0,1.2,19.2,376.0,367.56,280.9
2018,11,17,14,30,612.0,109.0,1.2,19.0,344.0,314.79,236.01
2018,11,17,14,45,582.0,102.0,1.2,18.75,307.0,259.66,188.79
2018,11,17,15,0,552.0,95.0,1.2,18.5,270.0,207.6,144.09
2018,11,17,15,15,505.5,87.0,1.2,18.5,230.0,155.5,101.45
2018,11,17,15,30,459.0,79.0,1.2,18.5,190.0,106.06,64.77
2018,11,17,15,45,396.5,67.5,1.1,17.15,149.5,62.12,39.92
2018,11,17,16,0,334.0,56.0,1.0,15.8,109.0,42.78,31.65
2018,11,17,16,15,235.0,41.5,1.0,14.95,73.0,31.91,21.38
2018,11,17,16,30,136.0,27.0,1.0,14.1,37.0,20.9,6.45
2018,11,17,16,45,72.0,14.5,1.05,13.25,19.5,12.38,0.0
2018,11,17,17,0,8.0,2.0,1.1,12.4,2.0,0.0,0.0
2018,11,17,17,15,4.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
