Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.7,14.45,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.6,14.6,2.0,0.0,0.0
2018,11,28,7,15,6.0,4.5,0.6,14.8,4.5,8.07,0.0
2018,11,28,7,30,0.0,7.0,0.6,15.0,7.0,5.74,0.0
2018,11,28,7,45,9.0,25.0,0.55,15.2,26.5,29.1,18.61
2018,11,28,8,0,18.0,43.0,0.5,15.4,46.0,58.67,44.3
2018,11,28,8,15,12.0,36.0,0.55,15.5,38.0,41.64,30.24
2018,11,28,8,30,6.0,29.0,0.6,15.6,30.0,29.09,19.52
2018,11,28,8,45,25.0,40.5,0.65,15.75,48.0,57.07,44.28
2018,11,28,9,0,44.0,52.0,0.7,15.9,66.0,97.68,79.31
2018,11,28,9,15,22.0,38.0,0.7,16.05,45.0,52.39,40.05
2018,11,28,9,30,0.0,24.0,0.7,16.2,24.0,19.79,11.28
2018,11,28,9,45,0.0,38.0,0.7,16.3,38.0,31.4,21.15
2018,11,28,10,0,0.0,52.0,0.7,16.4,52.0,43.04,30.94
2018,11,28,10,15,0.0,67.0,0.7,16.6,67.0,55.55,41.37
2018,11,28,10,30,0.0,82.0,0.7,16.8,82.0,68.09,51.73
2018,11,28,10,45,13.0,122.5,0.7,16.95,129.0,118.07,93.47
2018,11,28,11,0,26.0,163.0,0.7,17.1,176.0,183.35,146.51
2018,11,28,11,15,51.0,173.0,0.85,17.2,199.0,214.35,171.88
2018,11,28,11,30,76.0,183.0,1.0,17.3,222.0,244.05,196.12
2018,11,28,11,45,68.0,181.0,1.15,17.35,216.0,231.42,185.69
2018,11,28,12,0,60.0,179.0,1.3,17.4,210.0,219.23,175.78
2018,11,28,12,15,59.0,181.0,1.4,17.45,211.5,217.15,174.08
2018,11,28,12,30,58.0,183.0,1.5,17.5,213.0,214.98,172.27
2018,11,28,12,45,38.5,160.5,1.6,17.55,180.0,174.79,139.49
2018,11,28,13,0,19.0,138.0,1.7,17.6,147.0,130.31,103.01
2018,11,28,13,15,41.0,135.5,1.8,17.5,154.5,146.52,116.86
2018,11,28,13,30,63.0,133.0,1.9,17.4,162.0,153.65,122.91
2018,11,28,13,45,118.5,153.5,1.95,17.35,204.0,204.87,164.6
2018,11,28,14,0,174.0,174.0,2.0,17.3,246.0,240.98,192.76
2018,11,28,14,15,196.5,158.5,2.0,17.2,234.0,223.19,177.0
2018,11,28,14,30,219.0,143.0,2.0,17.1,222.0,207.88,162.74
2018,11,28,14,45,214.0,126.0,2.0,17.0,196.0,175.06,134.29
2018,11,28,15,0,209.0,109.0,2.0,16.9,170.0,143.09,106.45
2018,11,28,15,15,162.5,96.5,2.0,16.9,140.0,109.03,79.02
2018,11,28,15,30,116.0,84.0,2.0,16.9,110.0,80.02,56.9
2018,11,28,15,45,86.0,67.0,1.8,16.4,84.0,55.8,39.2
2018,11,28,16,0,56.0,50.0,1.6,15.9,58.0,38.67,27.74
2018,11,28,16,15,41.5,34.0,1.6,15.6,38.5,26.75,15.97
2018,11,28,16,30,27.0,18.0,1.6,15.3,19.0,14.59,0.0
2018,11,28,16,45,13.5,9.0,1.65,15.0,9.5,7.68,0.0
2018,11,28,17,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.4,16.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.6,15.95,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.55,14.3,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.6,14.3,1.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,4.65,14.35,3.0,2.56,0.0
2018,11,29,7,30,0.0,5.0,4.7,14.4,5.0,4.1,0.0
2018,11,29,7,45,0.0,7.0,4.75,14.4,7.0,5.74,0.0
2018,11,29,8,0,0.0,9.0,4.8,14.4,9.0,7.39,0.56
2018,11,29,8,15,0.0,10.0,4.85,14.4,10.0,8.21,1.34
2018,11,29,8,30,0.0,11.0,4.9,14.4,11.0,9.04,2.1
2018,11,29,8,45,3.0,24.0,4.9,14.4,25.0,22.42,13.77
2018,11,29,9,0,6.0,37.0,4.9,14.4,39.0,35.95,25.53
2018,11,29,9,15,13.0,43.0,4.8,14.45,47.5,48.94,36.97
2018,11,29,9,30,20.0,49.0,4.7,14.5,56.0,61.3,47.79
2018,11,29,9,45,10.0,42.5,4.65,14.5,46.0,45.84,34.06
2018,11,29,10,0,0.0,36.0,4.6,14.5,36.0,29.74,19.79
2018,11,29,10,15,0.0,43.5,4.5,14.5,43.5,35.98,25.07
2018,11,29,10,30,0.0,51.0,4.4,14.5,51.0,42.22,30.34
2018,11,29,10,45,0.0,42.0,4.3,14.5,42.0,34.75,23.95
2018,11,29,11,0,0.0,33.0,4.2,14.5,33.0,27.28,17.59
2018,11,29,11,15,0.0,30.5,4.15,14.55,30.5,25.22,15.81
2018,11,29,11,30,0.0,28.0,4.1,14.6,28.0,23.15,14.04
2018,11,29,11,45,43.0,100.5,4.05,14.65,123.0,126.82,102.9
2018,11,29,12,0,86.0,173.0,4.0,14.7,218.0,248.6,204.05
2018,11,29,12,15,54.5,156.5,3.95,14.7,185.0,188.12,153.27
2018,11,29,12,30,23.0,140.0,3.9,14.7,152.0,145.36,117.07
2018,11,29,12,45,20.0,149.5,3.85,14.7,159.5,142.79,114.88
2018,11,29,13,0,17.0,159.0,3.8,14.7,167.0,148.58,119.61
2018,11,29,13,15,27.0,162.5,3.7,14.7,175.0,164.57,133.06
2018,11,29,13,30,37.0,166.0,3.6,14.7,183.0,171.2,138.63
2018,11,29,13,45,42.5,124.5,3.5,14.7,143.0,131.56,105.73
2018,11,29,14,0,48.0,83.0,3.4,14.7,103.0,93.48,73.71
2018,11,29,14,15,280.5,85.0,3.3,14.65,186.5,200.36,160.21
2018,11,29,14,30,513.0,87.0,3.2,14.6,270.0,266.85,207.38
2018,11,29,14,45,514.5,84.5,3.1,14.55,251.5,231.35,173.39
2018,11,29,15,0,516.0,82.0,3.0,14.5,233.0,194.99,138.93
2018,11,29,15,15,387.0,78.5,3.0,14.5,182.5,133.01,90.01
2018,11,29,15,30,258.0,75.0,3.0,14.5,132.0,89.31,59.31
2018,11,29,15,45,209.0,61.0,2.65,14.15,100.5,56.25,37.0
2018,11,29,16,0,160.0,47.0,2.3,13.8,69.0,36.27,25.89
2018,11,29,16,15,119.0,33.5,2.3,13.7,46.5,26.1,15.51
2018,11,29,16,30,78.0,20.0,2.3,13.6,24.0,15.78,0.0
2018,11,29,16,45,39.0,10.0,2.35,13.5,12.0,8.54,0.0
2018,11,29,17,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,30,6,45,5.5,0.5,2.2,11.05,0.5,0.0,0.0
2018,11,30,7,0,11.0,1.0,2.2,11.1,1.0,0.0,0.0
2018,11,30,7,15,53.5,14.0,2.35,11.5,17.5,49.46,0.0
2018,11,30,7,30,96.0,27.0,2.5,11.9,34.0,130.76,76.87
2018,11,30,7,45,200.0,39.0,2.6,12.3,66.5,250.52,202.12
2018,11,30,8,0,304.0,51.0,2.7,12.7,99.0,353.38,293.63
2018,11,30,8,15,376.0,60.5,2.85,12.95,137.5,431.57,360.79
2018,11,30,8,30,448.0,70.0,3.0,13.2,176.0,518.3,432.38
2018,11,30,8,45,450.0,81.5,3.1,13.5,204.0,537.22,447.96
2018,11,30,9,0,452.0,93.0,3.2,13.8,232.0,559.78,465.82
2018,11,30,9,15,457.5,104.5,3.2,14.05,260.0,583.59,483.77
2018,11,30,9,30,463.0,116.0,3.2,14.3,288.0,605.41,499.66
2018,11,30,9,45,574.0,107.0,3.2,14.6,338.0,705.84,575.27
2018,11,30,10,0,685.0,98.0,3.2,14.9,388.0,797.27,641.34
2018,11,30,10,15,764.0,87.5,3.2,15.05,428.0,846.88,675.68
2018,11,30,10,30,843.0,77.0,3.2,15.2,468.0,899.76,712.18
2018,11,30,10,45,846.0,79.0,3.15,15.4,484.0,894.15,706.02
2018,11,30,11,0,849.0,81.0,3.1,15.6,500.0,885.0,697.99
2018,11,30,11,15,768.5,102.0,3.15,15.65,487.5,826.79,655.82
2018,11,30,11,30,688.0,123.0,3.2,15.7,475.0,762.75,609.28
2018,11,30,11,45,682.0,125.0,3.2,15.8,475.5,738.82,591.67
2018,11,30,12,0,676.0,127.0,3.2,15.9,476.0,712.53,572.04
2018,11,30,12,15,721.0,115.0,3.2,15.9,484.0,707.84,568.82
2018,11,30,12,30,766.0,103.0,3.2,15.9,492.0,697.47,561.26
2018,11,30,12,45,811.5,89.5,3.25,15.85,493.0,677.92,546.5
2018,11,30,13,0,857.0,76.0,3.3,15.8,494.0,655.3,528.76
2018,11,30,13,15,848.5,75.0,3.25,15.75,475.0,607.63,490.33
2018,11,30,13,30,840.0,74.0,3.2,15.7,456.0,558.51,449.97
2018,11,30,13,45,770.5,82.0,3.15,15.65,417.0,486.64,390.85
2018,11,30,14,0,701.0,90.0,3.1,15.6,378.0,419.83,334.81
2018,11,30,14,15,736.0,77.0,3.05,15.45,358.5,379.31,297.85
2018,11,30,14,30,771.0,64.0,3.0,15.3,339.0,334.11,255.29
2018,11,30,14,45,742.5,61.0,2.95,15.15,302.5,275.68,202.29
2018,11,30,15,0,714.0,58.0,2.9,15.0,266.0,219.67,151.43
2018,11,30,15,15,669.0,54.0,2.9,15.0,226.0,162.72,102.22
2018,11,30,15,30,624.0,50.0,2.9,15.0,186.0,108.54,59.91
2018,11,30,15,45,554.5,44.0,2.45,14.2,145.5,58.68,30.58
2018,11,30,16,0,485.0,38.0,2.0,13.4,105.0,31.26,21.57
2018,11,30,16,15,359.5,30.0,1.9,12.85,69.5,24.9,14.52
2018,11,30,16,30,234.0,22.0,1.8,12.3,34.0,18.62,0.0
2018,11,30,16,45,117.0,11.0,1.75,11.8,17.0,9.39,0.0
2018,11,30,17,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,2.45,12.1,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,2.4,12.1,2.0,0.0,0.0
2018,12,1,7,15,6.0,11.0,2.5,12.3,11.5,13.59,0.0
2018,12,1,7,30,8.0,20.0,2.6,12.5,21.0,26.59,9.75
2018,12,1,7,45,27.5,34.5,2.7,12.65,38.5,61.02,45.08
2018,12,1,8,0,47.0,49.0,2.8,12.8,56.0,107.58,86.41
2018,12,1,8,15,72.0,63.5,2.8,12.9,78.5,146.06,120.78
2018,12,1,8,30,97.0,78.0,2.8,13.0,101.0,185.28,155.34
2018,12,1,8,45,66.0,76.0,2.8,13.1,93.0,151.13,125.98
2018,12,1,9,0,35.0,74.0,2.8,13.2,85.0,103.42,84.56
2018,12,1,9,15,29.0,78.5,2.9,13.3,88.0,101.8,82.92
2018,12,1,9,30,23.0,83.0,3.0,13.4,91.0,100.18,81.16
2018,12,1,9,45,16.5,84.5,3.1,13.45,90.5,94.75,76.13
2018,12,1,10,0,10.0,86.0,3.2,13.5,90.0,81.71,64.64
2018,12,1,10,15,33.5,98.0,3.3,13.55,113.0,123.27,100.68
2018,12,1,10,30,57.0,110.0,3.4,13.6,136.0,156.72,129.44
2018,12,1,10,45,147.0,150.5,3.55,13.65,221.5,299.4,249.77
2018,12,1,11,0,237.0,191.0,3.7,13.7,307.0,443.38,366.49
2018,12,1,11,15,315.0,191.0,3.75,13.85,349.0,503.72,414.82
2018,12,1,11,30,393.0,191.0,3.8,14.0,391.0,578.06,473.04
2018,12,1,11,45,335.0,195.5,3.85,14.1,366.5,503.21,412.95
2018,12,1,12,0,277.0,200.0,3.9,14.2,342.0,448.41,368.34
2018,12,1,12,15,357.5,177.5,3.9,14.25,359.5,472.24,388.92
2018,12,1,12,30,438.0,155.0,3.9,14.3,377.0,506.47,416.5
2018,12,1,12,45,540.5,139.5,3.9,14.3,406.5,539.55,442.95
2018,12,1,13,0,643.0,124.0,3.9,14.3,436.0,570.33,466.51
2018,12,1,13,15,497.5,126.0,3.85,14.25,362.0,444.51,365.07
2018,12,1,13,30,352.0,128.0,3.8,14.2,288.0,338.15,277.85
2018,12,1,13,45,252.5,114.0,3.75,14.15,225.5,242.44,198.54
2018,12,1,14,0,153.0,100.0,3.7,14.1,163.0,168.17,136.17
2018,12,1,14,15,277.0,103.0,3.65,13.95,205.5,217.31,174.67
2018,12,1,14,30,401.0,106.0,3.6,13.8,248.0,243.36,191.26
2018,12,1,14,45,407.0,88.0,3.55,13.65,219.0,201.72,153.03
2018,12,1,15,0,413.0,70.0,3.5,13.5,190.0,162.49,116.62
2018,12,1,15,15,463.5,66.5,3.5,13.5,182.5,139.2,92.32
2018,12,1,15,30,514.0,63.0,3.5,13.5,175.0,109.47,65.63
2018,12,1,15,45,436.5,56.0,3.15,12.9,136.5,64.99,38.61
2018,12,1,16,0,359.0,49.0,2.8,12.3,98.0,40.58,29.75
2018,12,1,16,15,238.5,36.5,2.65,12.05,64.0,28.26,17.22
2018,12,1,16,30,118.0,24.0,2.5,11.8,30.0,18.65,0.0
2018,12,1,16,45,59.0,12.0,2.35,11.55,15.0,10.24,0.0
2018,12,1,17,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,2,6,45,13.0,2.0,1.15,7.1,1.5,0.0,0.0
2018,12,2,7,0,26.0,4.0,1.1,7.2,3.0,0.0,0.0
2018,12,2,7,15,82.5,15.0,1.0,7.65,19.0,70.38,0.0
2018,12,2,7,30,139.0,26.0,0.9,8.1,35.0,173.78,87.02
2018,12,2,7,45,225.5,38.5,0.85,8.55,66.5,270.08,217.02
2018,12,2,8,0,312.0,51.0,0.8,9.0,98.0,359.82,297.92
2018,12,2,8,15,494.0,51.0,0.8,9.35,152.5,521.64,428.8
2018,12,2,8,30,676.0,51.0,0.8,9.7,207.0,680.79,549.52
2018,12,2,8,45,723.0,53.0,0.75,10.1,247.5,738.62,589.89
2018,12,2,9,0,770.0,55.0,0.7,10.5,288.0,794.95,628.28
2018,12,2,9,15,796.5,58.0,0.75,10.75,324.5,832.24,653.79
2018,12,2,9,30,823.0,61.0,0.8,11.0,361.0,866.9,676.99
2018,12,2,9,45,841.0,62.5,0.85,11.3,392.0,888.64,690.75
2018,12,2,10,0,859.0,64.0,0.9,11.6,423.0,897.06,695.38
2018,12,2,10,15,872.5,65.5,0.85,11.8,448.5,907.8,700.15
2018,12,2,10,30,886.0,67.0,0.8,12.0,474.0,914.96,702.45
2018,12,2,10,45,894.5,68.0,0.8,12.25,492.0,913.17,699.69
2018,12,2,11,0,903.0,69.0,0.8,12.5,510.0,907.66,694.7
2018,12,2,11,15,908.0,69.0,0.8,12.8,520.5,894.02,684.31
2018,12,2,11,30,913.0,69.0,0.8,13.1,531.0,876.76,671.73
2018,12,2,11,45,914.5,69.5,0.85,13.4,534.5,853.61,656.19
2018,12,2,12,0,916.0,70.0,0.9,13.7,538.0,827.08,638.4
2018,12,2,12,15,913.5,69.5,0.9,13.8,533.0,792.99,615.0
2018,12,2,12,30,911.0,69.0,0.9,13.9,528.0,756.04,589.59
2018,12,2,12,45,906.0,68.0,0.95,14.05,515.5,714.07,560.98
2018,12,2,13,0,901.0,67.0,1.0,14.2,503.0,669.8,528.59
2018,12,2,13,15,880.0,68.0,1.05,14.2,480.0,615.99,487.92
2018,12,2,13,30,859.0,69.0,1.1,14.2,457.0,561.69,445.68
2018,12,2,13,45,720.5,89.5,1.1,14.2,402.0,470.91,373.96
2018,12,2,14,0,582.0,110.0,1.1,14.2,347.0,386.72,306.53
2018,12,2,14,15,447.0,121.0,1.05,14.05,294.5,302.76,238.73
2018,12,2,14,30,312.0,132.0,1.0,13.9,242.0,231.4,181.04
2018,12,2,14,45,297.0,118.0,0.95,13.7,214.0,193.27,148.03
2018,12,2,15,0,282.0,104.0,0.9,13.5,186.0,156.91,116.23
2018,12,2,15,15,295.0,88.0,0.9,13.5,162.5,127.64,89.62
2018,12,2,15,30,308.0,72.0,0.9,13.5,139.0,93.66,60.79
2018,12,2,15,45,257.0,59.5,0.9,12.65,107.0,58.33,37.28
2018,12,2,16,0,206.0,47.0,0.9,11.8,75.0,35.75,25.64
2018,12,2,16,15,144.0,33.0,0.95,11.45,49.0,25.35,14.89
2018,12,2,16,30,82.0,19.0,1.0,11.1,23.0,15.04,0.0
2018,12,2,16,45,41.0,9.5,1.05,10.7,11.5,8.11,0.0
2018,12,2,17,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.3,5.55,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.3,5.6,2.0,0.0,0.0
2018,12,3,7,15,25.0,10.0,1.4,6.35,10.5,25.94,0.0
2018,12,3,7,30,25.0,17.0,1.5,7.1,19.0,43.1,14.7
2018,12,3,7,45,14.5,33.5,1.55,7.85,35.0,50.6,36.46
2018,12,3,8,0,4.0,50.0,1.6,8.6,51.0,54.01,40.61
2018,12,3,8,15,29.0,68.0,1.6,9.15,74.5,104.71,85.54
2018,12,3,8,30,54.0,86.0,1.6,9.7,98.0,147.16,123.02
2018,12,3,8,45,269.0,87.5,1.6,10.25,166.0,365.01,310.8
2018,12,3,9,0,484.0,89.0,1.6,10.8,234.0,581.62,483.17
2018,12,3,9,15,642.5,75.5,1.6,11.35,293.0,721.28,585.93
2018,12,3,9,30,801.0,62.0,1.6,11.9,352.0,847.16,674.26
2018,12,3,9,45,820.0,64.0,1.6,12.45,383.0,870.46,687.04
2018,12,3,10,0,839.0,66.0,1.6,13.0,414.0,890.51,698.49
2018,12,3,10,15,853.0,67.0,1.6,13.2,439.0,901.11,704.15
2018,12,3,10,30,867.0,68.0,1.6,13.4,464.0,898.28,700.63
2018,12,3,10,45,877.0,68.5,1.6,13.55,482.0,897.45,698.9
2018,12,3,11,0,887.0,69.0,1.6,13.7,500.0,892.96,694.74
2018,12,3,11,15,892.0,69.5,1.6,13.85,511.0,880.35,685.14
2018,12,3,11,30,897.0,70.0,1.6,14.0,522.0,864.16,673.27
2018,12,3,11,45,899.0,69.5,1.6,14.15,525.0,840.68,656.45
2018,12,3,12,0,901.0,69.0,1.6,14.3,528.0,813.89,637.43
2018,12,3,12,15,897.5,69.5,1.6,14.35,523.5,780.85,614.23
2018,12,3,12,30,894.0,70.0,1.6,14.4,519.0,745.04,589.01
2018,12,3,12,45,886.0,70.5,1.55,14.5,506.5,703.49,558.94
2018,12,3,13,0,878.0,71.0,1.5,14.6,494.0,659.86,525.28
2018,12,3,13,15,819.0,79.5,1.45,14.6,462.0,596.29,475.5
2018,12,3,13,30,760.0,88.0,1.4,14.6,430.0,530.47,423.35
2018,12,3,13,45,612.5,109.5,1.35,14.6,375.0,437.03,348.92
2018,12,3,14,0,465.0,131.0,1.3,14.6,320.0,349.43,278.44
2018,12,3,14,15,268.5,130.5,1.2,14.4,237.5,233.64,185.73
2018,12,3,14,30,72.0,130.0,1.1,14.2,155.0,137.82,109.35
2018,12,3,14,45,114.0,121.0,1.0,14.0,156.0,140.16,109.8
2018,12,3,15,0,156.0,112.0,0.9,13.8,157.0,132.77,101.05
2018,12,3,15,15,93.5,95.5,0.9,13.8,121.5,96.61,72.47
2018,12,3,15,30,31.0,79.0,0.9,13.8,86.0,67.58,50.57
2018,12,3,15,45,17.5,61.0,1.0,13.0,65.0,49.48,35.89
2018,12,3,16,0,4.0,43.0,1.1,12.2,44.0,34.49,24.48
2018,12,3,16,15,12.5,28.0,1.15,11.95,29.0,22.77,12.71
2018,12,3,16,30,21.0,13.0,1.2,11.7,14.0,10.83,0.0
2018,12,3,16,45,10.5,6.5,1.25,11.45,7.0,5.55,0.0
2018,12,3,17,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,6,45,10.0,1.5,2.0,8.85,1.0,0.0,0.0
2018,12,4,7,0,20.0,3.0,2.0,8.8,2.0,0.0,0.0
2018,12,4,7,15,20.0,4.0,2.05,9.1,4.0,17.31,0.0
2018,12,4,7,30,20.0,5.0,2.1,9.4,6.0,24.32,3.81
2018,12,4,7,45,10.0,6.0,2.2,9.7,6.5,13.98,6.09
2018,12,4,8,0,0.0,7.0,2.3,10.0,7.0,5.74,0.0
2018,12,4,8,15,0.0,10.0,2.3,10.45,10.0,8.21,1.43
2018,12,4,8,30,0.0,13.0,2.3,10.9,13.0,10.68,3.63
2018,12,4,8,45,8.0,51.0,2.3,11.35,53.5,49.21,37.41
2018,12,4,9,0,16.0,89.0,2.3,11.8,94.0,95.96,77.84
2018,12,4,9,15,28.0,111.5,2.35,12.3,121.0,143.85,118.71
2018,12,4,9,30,40.0,134.0,2.4,12.8,148.0,181.22,150.04
2018,12,4,9,45,39.0,138.0,2.4,13.3,153.0,181.14,149.36
2018,12,4,10,0,38.0,142.0,2.4,13.8,158.0,181.65,149.23
2018,12,4,10,15,19.0,138.5,2.45,14.15,146.5,143.27,116.19
2018,12,4,10,30,0.0,135.0,2.5,14.5,135.0,120.47,96.11
2018,12,4,10,45,0.0,142.5,2.55,14.85,142.5,127.1,101.4
2018,12,4,11,0,0.0,150.0,2.6,15.2,150.0,133.77,106.68
2018,12,4,11,15,0.0,154.0,2.6,15.4,154.0,136.9,109.08
2018,12,4,11,30,0.0,158.0,2.6,15.6,158.0,140.1,111.56
2018,12,4,11,45,0.5,154.0,2.6,15.75,154.5,135.82,107.95
2018,12,4,12,0,1.0,150.0,2.6,15.9,151.0,131.74,104.55
2018,12,4,12,15,0.5,135.5,2.35,15.85,136.0,117.07,92.44
2018,12,4,12,30,0.0,121.0,2.1,15.8,121.0,102.97,80.81
2018,12,4,12,45,0.0,117.0,1.9,15.7,117.0,99.2,77.76
2018,12,4,13,0,0.0,113.0,1.7,15.6,113.0,95.49,74.77
2018,12,4,13,15,0.0,107.0,1.6,15.4,107.0,90.07,70.39
2018,12,4,13,30,0.0,101.0,1.5,15.2,101.0,84.73,66.07
2018,12,4,13,45,0.0,91.0,1.4,15.0,91.0,75.97,58.87
2018,12,4,14,0,0.0,81.0,1.3,14.8,81.0,67.35,51.75
2018,12,4,14,15,0.0,71.0,1.4,14.55,71.0,58.88,44.71
2018,12,4,14,30,0.0,61.0,1.5,14.3,61.0,50.52,37.71
2018,12,4,14,45,0.0,57.5,1.55,14.1,57.5,47.61,35.29
2018,12,4,15,0,0.0,54.0,1.6,13.9,54.0,44.7,32.82
2018,12,4,15,15,0.0,44.0,1.6,13.9,44.0,36.37,25.63
2018,12,4,15,30,0.0,34.0,1.6,13.9,34.0,28.06,18.39
2018,12,4,15,45,0.0,27.0,1.7,13.15,27.0,22.26,13.31
2018,12,4,16,0,0.0,20.0,1.8,12.4,20.0,16.47,8.75
2018,12,4,16,15,9.0,14.0,1.85,12.1,14.5,11.84,3.87
2018,12,4,16,30,18.0,8.0,1.9,11.8,9.0,6.88,0.0
2018,12,4,16,45,9.0,4.0,1.9,11.5,4.5,3.41,0.0
2018,12,4,17,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,5,6,45,6.0,1.0,1.65,11.5,1.0,0.0,0.0
2018,12,5,7,0,12.0,2.0,1.6,11.5,2.0,0.0,0.0
2018,12,5,7,15,23.0,10.5,1.6,11.65,11.5,24.9,0.0
2018,12,5,7,30,34.0,19.0,1.6,11.8,21.0,54.39,9.71
2018,12,5,7,45,75.0,34.5,1.65,12.0,44.0,129.57,99.44
2018,12,5,8,0,116.0,50.0,1.7,12.2,67.0,183.43,150.27
2018,12,5,8,15,146.0,65.0,1.75,12.45,93.0,228.79,190.78
2018,12,5,8,30,176.0,80.0,1.8,12.7,119.0,275.07,230.96
2018,12,5,8,45,142.0,87.0,1.85,12.95,122.5,235.43,198.19
2018,12,5,9,0,108.0,94.0,1.9,13.2,126.0,212.3,178.2
2018,12,5,9,15,99.5,119.0,1.95,13.5,151.0,237.22,198.14
2018,12,5,9,30,91.0,144.0,2.0,13.8,176.0,242.71,201.77
2018,12,5,9,45,102.5,152.5,2.0,14.15,192.0,278.39,230.55
2018,12,5,10,0,114.0,161.0,2.0,14.5,208.0,295.91,244.27
2018,12,5,10,15,403.0,130.5,2.0,14.8,310.0,560.95,459.62
2018,12,5,10,30,692.0,100.0,2.0,15.1,412.0,793.27,630.18
2018,12,5,10,45,694.5,102.5,2.0,15.4,426.5,789.22,623.5
2018,12,5,11,0,697.0,105.0,2.0,15.7,441.0,782.19,617.19
2018,12,5,11,15,497.5,154.5,1.9,15.8,397.0,640.92,511.78
2018,12,5,11,30,298.0,204.0,1.8,15.9,353.0,494.82,397.45
2018,12,5,11,45,271.0,207.5,1.75,16.05,343.5,465.06,374.29
2018,12,5,12,0,244.0,211.0,1.7,16.2,334.0,435.7,350.55
2018,12,5,12,15,298.0,200.0,1.6,16.2,349.0,452.9,364.52
2018,12,5,12,30,352.0,189.0,1.5,16.2,364.0,465.91,374.61
2018,12,5,12,45,256.0,198.0,1.45,16.2,324.0,391.87,315.18
2018,12,5,13,0,160.0,207.0,1.4,16.2,284.0,312.32,251.38
2018,12,5,13,15,124.0,194.5,1.3,16.05,252.5,267.47,215.47
2018,12,5,13,30,88.0,182.0,1.2,15.9,221.0,216.81,174.47
2018,12,5,13,45,90.5,170.5,1.1,15.75,209.0,200.95,161.62
2018,12,5,14,0,93.0,159.0,1.0,15.6,197.0,185.01,148.34
2018,12,5,14,15,58.5,133.5,0.95,15.4,156.5,141.03,112.26
2018,12,5,14,30,24.0,108.0,0.9,15.2,116.0,101.81,80.16
2018,12,5,14,45,22.0,94.0,0.85,15.0,101.0,86.81,67.61
2018,12,5,15,0,20.0,80.0,0.8,14.8,86.0,72.35,55.37
2018,12,5,15,15,10.0,71.0,0.8,14.8,74.0,60.24,45.35
2018,12,5,15,30,0.0,62.0,0.8,14.8,62.0,50.79,37.59
2018,12,5,15,45,0.0,48.5,0.8,14.2,48.5,39.6,27.88
2018,12,5,16,0,0.0,35.0,0.8,13.6,35.0,28.69,19.31
2018,12,5,16,15,5.0,24.0,0.9,13.3,24.0,19.82,10.21
2018,12,5,16,30,10.0,13.0,1.0,13.0,13.0,10.98,0.0
2018,12,5,16,45,5.0,6.5,1.05,12.75,6.5,5.55,0.0
2018,12,5,17,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,6,7,15,124.5,11.0,1.6,9.4,18.0,95.49,0.0
2018,12,6,7,30,249.0,22.0,1.7,9.8,36.0,240.9,34.42
2018,12,6,7,45,333.0,30.5,1.8,10.15,67.0,341.98,267.14
2018,12,6,8,0,417.0,39.0,1.9,10.5,98.0,428.85,352.17
2018,12,6,8,15,390.5,53.5,1.85,10.9,123.0,435.94,362.67
2018,12,6,8,30,364.0,68.0,1.8,11.3,148.0,436.2,365.3
2018,12,6,8,45,314.5,88.5,1.8,11.75,167.0,426.68,357.61
2018,12,6,9,0,265.0,109.0,1.8,12.2,186.0,393.49,330.01
2018,12,6,9,15,471.5,93.0,1.75,12.7,251.5,578.24,477.72
2018,12,6,9,30,678.0,77.0,1.7,13.2,317.0,758.35,609.76
2018,12,6,9,45,744.0,71.5,1.65,13.7,356.5,808.05,641.42
2018,12,6,10,0,810.0,66.0,1.6,14.2,396.0,861.7,676.29
2018,12,6,10,15,822.5,68.0,1.5,14.55,420.5,872.58,680.21
2018,12,6,10,30,835.0,70.0,1.4,14.9,445.0,879.99,682.12
2018,12,6,10,45,843.5,71.0,1.35,15.3,463.0,878.82,678.74
2018,12,6,11,0,852.0,72.0,1.3,15.7,481.0,874.07,673.13
2018,12,6,11,15,857.0,73.5,1.2,15.95,492.5,854.27,657.04
2018,12,6,11,30,862.0,75.0,1.1,16.2,504.0,840.32,645.29
2018,12,6,11,45,863.0,75.5,1.0,16.45,507.5,818.35,628.11
2018,12,6,12,0,864.0,76.0,0.9,16.7,511.0,793.22,608.97
2018,12,6,12,15,862.0,75.5,0.85,16.8,506.5,761.51,586.48
2018,12,6,12,30,860.0,75.0,0.8,16.9,502.0,733.29,566.51
2018,12,6,12,45,855.0,74.5,0.75,17.05,491.0,693.48,538.18
2018,12,6,13,0,850.0,74.0,0.7,17.2,480.0,651.46,506.28
2018,12,6,13,15,840.5,72.5,0.7,17.2,461.0,603.57,470.33
2018,12,6,13,30,831.0,71.0,0.7,17.2,442.0,554.33,432.39
2018,12,6,13,45,816.5,70.0,0.75,17.2,417.0,501.96,391.31
2018,12,6,14,0,802.0,69.0,0.8,17.2,392.0,449.21,348.43
2018,12,6,14,15,781.0,66.5,0.8,17.05,361.0,392.17,300.75
2018,12,6,14,30,760.0,64.0,0.8,16.9,330.0,336.06,252.36
2018,12,6,14,45,729.5,61.0,0.8,16.8,294.0,277.92,201.46
2018,12,6,15,0,699.0,58.0,0.8,16.7,258.0,222.37,152.4
2018,12,6,15,15,654.5,54.0,0.8,16.7,219.0,166.39,104.72
2018,12,6,15,30,610.0,50.0,0.8,16.7,180.0,113.21,63.06
2018,12,6,15,45,539.5,44.0,0.75,15.85,140.5,63.79,32.69
2018,12,6,16,0,469.0,38.0,0.7,15.0,101.0,31.28,21.39
2018,12,6,16,15,347.0,29.5,0.75,14.65,66.5,24.49,13.83
2018,12,6,16,30,225.0,21.0,0.8,14.3,32.0,17.74,0.0
2018,12,6,16,45,112.5,10.5,0.85,14.0,16.0,8.96,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,7,15,70.0,10.5,0.7,10.05,14.5,57.27,0.0
2018,12,7,7,30,140.0,21.0,0.8,10.2,29.0,159.22,0.0
2018,12,7,7,45,194.0,34.0,0.85,10.4,55.0,239.51,184.22
2018,12,7,8,0,248.0,47.0,0.9,10.6,81.0,302.27,248.02
2018,12,7,8,15,329.0,57.5,0.95,10.95,119.0,386.7,320.91
2018,12,7,8,30,410.0,68.0,1.0,11.3,157.0,475.06,392.94
2018,12,7,8,45,494.5,71.5,1.1,11.7,199.5,565.78,464.19
2018,12,7,9,0,579.0,75.0,1.2,12.1,242.0,653.65,530.62
2018,12,7,9,15,576.5,84.0,1.1,12.45,268.5,669.68,539.97
2018,12,7,9,30,574.0,93.0,1.0,12.8,295.0,683.06,547.46
2018,12,7,9,45,581.0,100.5,0.95,13.2,320.5,700.72,558.14
2018,12,7,10,0,588.0,108.0,0.9,13.6,346.0,715.75,566.58
2018,12,7,10,15,625.0,106.5,0.8,14.1,373.5,745.19,584.19
2018,12,7,10,30,662.0,105.0,0.7,14.6,401.0,771.39,598.84
2018,12,7,10,45,719.0,98.5,0.65,15.15,432.0,805.94,619.62
2018,12,7,11,0,776.0,92.0,0.6,15.7,463.0,830.85,633.33
2018,12,7,11,15,828.0,82.0,0.55,16.1,485.5,848.53,642.5
2018,12,7,11,30,880.0,72.0,0.5,16.5,508.0,851.94,642.23
2018,12,7,11,45,883.0,71.0,0.4,16.9,511.5,829.48,624.11
2018,12,7,12,0,886.0,70.0,0.3,17.3,515.0,803.75,604.42
2018,12,7,12,15,885.0,70.0,0.4,17.45,511.5,772.93,585.54
2018,12,7,12,30,884.0,70.0,0.5,17.6,508.0,739.22,564.51
2018,12,7,12,45,880.0,69.0,0.55,17.75,496.5,699.5,538.23
2018,12,7,13,0,876.0,68.0,0.6,17.9,485.0,657.47,508.36
2018,12,7,13,15,867.0,67.0,0.65,17.9,466.5,610.26,473.67
2018,12,7,13,30,858.0,66.0,0.7,17.9,448.0,561.56,436.74
2018,12,7,13,45,844.5,64.5,0.75,17.85,422.5,508.77,395.5
2018,12,7,14,0,831.0,63.0,0.8,17.8,397.0,457.17,353.58
2018,12,7,14,15,810.5,61.0,0.8,17.65,366.0,399.49,305.42
2018,12,7,14,30,790.0,59.0,0.8,17.5,335.0,342.6,256.4
2018,12,7,14,45,760.0,56.5,0.75,17.3,298.5,283.52,204.66
2018,12,7,15,0,730.0,54.0,0.7,17.1,262.0,226.91,154.63
2018,12,7,15,15,681.0,50.5,0.7,17.1,222.0,168.83,105.38
2018,12,7,15,30,632.0,47.0,0.7,17.1,182.0,116.11,64.28
2018,12,7,15,45,568.0,42.0,0.8,16.0,143.0,66.93,34.1
2018,12,7,16,0,504.0,37.0,0.9,14.9,104.0,30.56,20.77
2018,12,7,16,15,380.0,28.5,0.95,14.5,68.5,23.69,13.18
2018,12,7,16,30,256.0,20.0,1.0,14.1,33.0,16.85,0.0
2018,12,7,16,45,128.0,10.0,1.05,13.75,16.5,8.54,0.0
2018,12,7,17,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
